Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,30,522.0,233.0,1.1,11.5,599.0,504.54,397.92
2018,3,4,11,45,695.5,179.5,1.15,11.9,673.5,581.89,457.67
2018,3,4,12,0,869.0,126.0,1.2,12.3,748.0,666.12,521.6
2018,3,4,12,15,920.5,108.0,1.25,12.45,767.5,709.61,554.5
2018,3,4,12,30,972.0,90.0,1.3,12.6,787.0,753.23,587.53
2018,3,4,12,45,965.5,91.5,1.35,12.75,778.5,774.69,602.63
2018,3,4,13,0,959.0,93.0,1.4,12.9,770.0,792.79,615.64
2018,3,4,13,15,955.0,92.5,1.4,12.9,754.5,807.28,626.02
2018,3,4,13,30,951.0,92.0,1.4,12.9,739.0,818.39,634.2
2018,3,4,13,45,944.5,90.5,1.45,12.95,715.5,823.13,638.59
2018,3,4,14,0,938.0,89.0,1.5,13.0,692.0,824.41,640.8
2018,3,4,14,15,929.5,87.5,1.55,12.9,662.0,820.74,640.07
2018,3,4,14,30,921.0,86.0,1.6,12.8,632.0,813.73,637.15
2018,3,4,14,45,907.5,83.5,1.65,12.75,594.5,798.49,628.39
2018,3,4,15,0,894.0,81.0,1.7,12.7,557.0,780.16,617.5
2018,3,4,15,15,874.5,78.5,1.7,12.7,513.5,760.01,604.67
2018,3,4,15,30,855.0,76.0,1.7,12.7,470.0,731.77,585.86
2018,3,4,15,45,828.5,73.0,1.65,12.2,422.5,695.55,561.54
2018,3,4,16,0,802.0,70.0,1.6,11.7,375.0,657.48,535.33
2018,3,4,16,15,763.5,65.5,1.45,10.9,324.0,608.05,499.04
2018,3,4,16,30,725.0,61.0,1.3,10.1,273.0,558.03,460.24
2018,3,4,16,45,663.5,55.5,1.15,9.25,221.5,492.53,407.5
2018,3,4,17,0,602.0,50.0,1.0,8.4,170.0,434.27,357.94
2018,3,4,17,15,499.5,42.0,1.05,7.85,122.0,348.68,284.43
2018,3,4,17,30,397.0,34.0,1.1,7.3,74.0,269.16,207.42
2018,3,4,17,45,238.5,21.5,1.15,6.8,42.0,152.93,0.0
2018,3,4,18,0,80.0,9.0,1.2,6.3,10.0,42.56,0.0
2018,3,4,18,15,40.0,4.5,1.2,6.15,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.35,0.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,3,5,6,15,20.5,3.0,1.85,0.8,2.5,0.0,0.0
2018,3,5,6,30,41.0,6.0,2.1,1.6,5.0,0.0,0.0
2018,3,5,6,45,191.5,18.0,2.35,2.35,31.5,17.16,0.0
2018,3,5,7,0,342.0,30.0,2.6,3.1,58.0,24.95,13.34
2018,3,5,7,15,458.5,39.0,2.7,3.75,104.5,30.81,21.99
2018,3,5,7,30,575.0,48.0,2.8,4.4,151.0,36.52,27.8
2018,3,5,7,45,643.0,53.5,2.9,5.0,202.5,38.97,30.32
2018,3,5,8,0,711.0,59.0,3.0,5.6,254.0,45.49,36.39
2018,3,5,8,15,755.0,63.0,3.0,6.35,306.0,46.87,37.57
2018,3,5,8,30,799.0,67.0,3.0,7.1,358.0,48.29,38.7
2018,3,5,8,45,829.0,70.5,3.0,7.8,407.5,77.53,43.1
2018,3,5,9,0,859.0,74.0,3.0,8.5,457.0,129.62,70.75
2018,3,5,9,15,881.0,76.0,3.0,9.1,502.5,182.09,109.96
2018,3,5,9,30,903.0,78.0,3.0,9.7,548.0,241.79,160.8
2018,3,5,9,45,919.5,80.0,3.0,10.25,588.0,295.5,209.18
2018,3,5,10,0,936.0,82.0,3.0,10.8,628.0,349.64,258.39
2018,3,5,10,15,945.0,83.5,2.95,11.35,660.0,400.97,304.88
2018,3,5,10,30,954.0,85.0,2.9,11.9,692.0,451.52,349.6
2018,3,5,10,45,961.0,85.5,2.9,12.4,716.5,499.32,391.08
2018,3,5,11,0,968.0,86.0,2.9,12.9,741.0,545.7,430.19
2018,3,5,11,15,973.0,86.5,2.85,13.25,759.0,589.41,466.19
2018,3,5,11,30,978.0,87.0,2.8,13.6,777.0,631.14,499.63
2018,3,5,11,45,981.5,87.0,2.75,13.95,786.5,669.32,529.51
2018,3,5,12,0,985.0,87.0,2.7,14.3,796.0,705.04,556.8
2018,3,5,12,15,985.5,86.5,2.65,14.5,797.0,735.66,580.07
2018,3,5,12,30,986.0,86.0,2.6,14.7,798.0,763.32,600.37
2018,3,5,12,45,985.0,85.0,2.6,14.85,790.5,786.32,616.54
2018,3,5,13,0,984.0,84.0,2.6,15.0,783.0,806.06,630.44
2018,3,5,13,15,980.0,84.0,2.55,15.05,767.5,821.29,641.1
2018,3,5,13,30,976.0,84.0,2.5,15.1,752.0,833.07,649.44
2018,3,5,13,45,969.5,82.5,2.5,15.15,728.0,837.84,653.34
2018,3,5,14,0,963.0,81.0,2.5,15.2,704.0,839.06,654.95
2018,3,5,14,15,953.5,79.5,2.5,15.15,673.0,834.45,652.86
2018,3,5,14,30,944.0,78.0,2.5,15.1,642.0,826.41,648.51
2018,3,5,14,45,931.0,76.5,2.45,15.0,604.5,812.35,639.74
2018,3,5,15,0,918.0,75.0,2.4,14.9,567.0,795.15,628.83
2018,3,5,15,15,899.5,72.5,2.4,14.9,523.0,769.65,612.05
2018,3,5,15,30,881.0,70.0,2.4,14.9,479.0,741.53,593.26
2018,3,5,15,45,855.5,67.0,2.1,14.35,431.0,710.98,571.67
2018,3,5,16,0,830.0,64.0,1.8,13.8,383.0,672.9,543.97
2018,3,5,16,15,779.5,61.5,1.6,12.8,329.0,616.99,503.65
2018,3,5,16,30,729.0,59.0,1.4,11.8,275.0,561.07,460.64
2018,3,5,16,45,686.0,53.5,1.25,10.8,226.5,506.69,417.28
2018,3,5,17,0,643.0,48.0,1.1,9.8,178.0,452.69,371.76
2018,3,5,17,15,505.0,42.0,1.15,9.25,126.5,353.48,287.67
2018,3,5,17,30,367.0,36.0,1.2,8.7,75.0,257.23,199.37
2018,3,5,17,45,210.0,22.5,1.25,8.15,42.0,142.57,7.52
2018,3,5,18,0,53.0,9.0,1.3,7.6,9.0,31.24,0.0
2018,3,5,18,15,26.5,4.5,1.3,7.5,4.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,6,6,15,23.0,3.0,1.15,5.55,2.5,0.0,0.0
2018,3,6,6,30,46.0,6.0,1.1,6.1,5.0,0.0,0.0
2018,3,6,6,45,61.5,15.5,1.05,6.7,18.5,14.77,0.0
2018,3,6,7,0,77.0,25.0,1.0,7.3,32.0,20.8,10.74
2018,3,6,7,15,80.5,46.5,1.2,8.0,58.0,39.22,29.16
2018,3,6,7,30,84.0,68.0,1.4,8.7,84.0,55.89,44.75
2018,3,6,7,45,83.0,86.5,1.6,9.4,106.0,70.02,57.79
2018,3,6,8,0,82.0,105.0,1.8,10.1,128.0,83.75,70.17
2018,3,6,8,15,120.0,127.0,1.85,10.7,167.5,99.46,84.03
2018,3,6,8,30,158.0,149.0,1.9,11.3,207.0,114.67,97.16
2018,3,6,8,45,232.0,163.5,2.0,11.9,261.5,129.74,99.15
2018,3,6,9,0,306.0,178.0,2.1,12.5,316.0,163.83,120.07
2018,3,6,9,15,409.5,174.5,2.1,13.05,378.0,191.14,136.27
2018,3,6,9,30,513.0,171.0,2.1,13.6,440.0,234.29,167.91
2018,3,6,9,45,621.0,154.0,2.1,14.15,503.0,277.46,201.49
2018,3,6,10,0,729.0,137.0,2.1,14.7,566.0,329.73,243.86
2018,3,6,10,15,835.5,110.5,2.05,15.15,627.0,386.36,290.47
2018,3,6,10,30,942.0,84.0,2.0,15.6,688.0,450.49,342.89
2018,3,6,10,45,949.5,85.0,1.95,16.05,713.5,498.42,383.1
2018,3,6,11,0,957.0,86.0,1.9,16.5,739.0,545.01,421.05
2018,3,6,11,15,962.0,86.5,1.8,16.9,756.5,588.28,455.14
2018,3,6,11,30,967.0,87.0,1.7,17.3,774.0,629.6,486.6
2018,3,6,11,45,969.5,87.5,1.6,17.7,783.5,667.26,514.37
2018,3,6,12,0,972.0,88.0,1.5,18.1,793.0,702.44,539.46
2018,3,6,12,15,972.0,88.5,1.4,18.35,794.0,733.32,561.07
2018,3,6,12,30,972.0,89.0,1.3,18.6,795.0,761.27,579.59
2018,3,6,12,45,968.5,89.0,1.15,18.9,786.5,783.2,592.07
2018,3,6,13,0,965.0,89.0,1.0,19.2,778.0,801.84,602.09
2018,3,6,13,15,959.5,88.0,0.9,19.3,761.5,814.6,609.16
2018,3,6,13,30,954.0,87.0,0.8,19.4,745.0,823.9,613.97
2018,3,6,13,45,916.0,94.5,0.7,19.55,709.5,813.84,605.87
2018,3,6,14,0,878.0,102.0,0.6,19.7,674.0,804.94,598.9
2018,3,6,14,15,814.0,112.5,0.6,19.65,624.0,771.38,577.67
2018,3,6,14,30,750.0,123.0,0.6,19.6,574.0,737.72,556.53
2018,3,6,14,45,767.0,108.5,0.6,19.6,545.5,731.0,553.57
2018,3,6,15,0,784.0,94.0,0.6,19.6,517.0,723.82,550.03
2018,3,6,15,15,804.0,81.5,0.6,19.6,486.0,717.47,547.14
2018,3,6,15,30,824.0,69.0,0.6,19.6,455.0,707.19,541.54
2018,3,6,15,45,804.0,67.0,0.65,19.15,412.0,677.11,523.64
2018,3,6,16,0,784.0,65.0,0.7,18.7,369.0,645.08,504.01
2018,3,6,16,15,717.0,62.5,0.75,17.85,312.0,578.87,459.15
2018,3,6,16,30,650.0,60.0,0.8,17.0,255.0,517.2,414.6
2018,3,6,16,45,595.0,54.5,0.9,16.1,207.5,458.21,370.27
2018,3,6,17,0,540.0,49.0,1.0,15.2,160.0,401.04,324.49
2018,3,6,17,15,431.0,42.0,1.05,14.4,115.0,314.63,252.41
2018,3,6,17,30,322.0,35.0,1.1,13.6,70.0,234.91,180.33
2018,3,6,17,45,198.0,22.5,1.2,12.8,40.5,139.15,28.36
2018,3,6,18,0,74.0,10.0,1.3,12.0,11.0,41.39,0.0
2018,3,6,18,15,37.0,5.0,1.3,11.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,0.7,10.25,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,0.7,10.2,1.0,0.95,0.0
2018,3,7,6,45,0.0,3.0,0.75,10.1,3.0,2.86,0.0
2018,3,7,7,0,0.0,5.0,0.8,10.0,5.0,4.62,0.0
2018,3,7,7,15,0.0,6.5,0.75,10.45,6.5,6.01,0.0
2018,3,7,7,30,0.0,8.0,0.7,10.9,8.0,7.4,1.03
2018,3,7,7,45,0.0,18.5,0.65,11.3,18.5,17.14,9.94
2018,3,7,8,0,0.0,29.0,0.6,11.7,29.0,26.9,18.82
2018,3,7,8,15,0.0,42.0,0.7,12.25,42.0,39.0,29.68
2018,3,7,8,30,0.0,55.0,0.8,12.8,55.0,51.12,40.38
2018,3,7,8,45,0.0,52.0,0.85,13.3,52.0,48.33,35.81
2018,3,7,9,0,0.0,49.0,0.9,13.8,49.0,45.55,33.26
2018,3,7,9,15,0.5,87.5,1.1,14.7,88.0,81.46,63.15
2018,3,7,9,30,1.0,126.0,1.3,15.6,127.0,115.55,90.82
2018,3,7,9,45,32.5,185.0,1.5,16.5,204.5,170.16,133.49
2018,3,7,10,0,64.0,244.0,1.7,17.4,282.0,230.63,180.18
2018,3,7,10,15,139.5,269.5,1.9,18.1,358.0,280.03,217.15
2018,3,7,10,30,215.0,295.0,2.1,18.8,434.0,341.36,263.68
2018,3,7,10,45,299.0,284.5,2.25,19.45,485.5,381.42,294.19
2018,3,7,11,0,383.0,274.0,2.4,20.1,537.0,430.84,332.15
2018,3,7,11,15,664.0,182.5,2.5,20.4,652.0,518.96,400.64
2018,3,7,11,30,945.0,91.0,2.6,20.7,767.0,625.44,482.44
2018,3,7,11,45,952.0,90.0,2.65,21.0,778.0,663.67,511.44
2018,3,7,12,0,959.0,89.0,2.7,21.3,789.0,699.72,538.71
2018,3,7,12,15,960.0,89.0,2.75,21.45,790.0,730.37,561.92
2018,3,7,12,30,961.0,89.0,2.8,21.6,791.0,758.17,582.13
2018,3,7,12,45,959.5,88.0,2.85,21.75,783.5,780.2,597.55
2018,3,7,13,0,958.0,87.0,2.9,21.9,776.0,799.03,610.83
2018,3,7,13,15,955.0,86.0,2.9,21.9,760.5,813.45,621.2
2018,3,7,13,30,952.0,85.0,2.9,21.9,745.0,824.49,629.37
2018,3,7,13,45,947.0,83.0,2.9,21.9,722.0,829.5,633.51
2018,3,7,14,0,942.0,81.0,2.9,21.9,699.0,831.05,635.43
2018,3,7,14,15,933.0,80.0,2.9,21.7,668.5,827.15,634.21
2018,3,7,14,30,924.0,79.0,2.9,21.5,638.0,819.9,630.83
2018,3,7,14,45,911.5,77.0,2.9,21.3,601.0,805.52,622.55
2018,3,7,15,0,899.0,75.0,2.9,21.1,564.0,788.04,612.17
2018,3,7,15,15,881.0,72.5,2.9,21.1,521.0,762.87,595.81
2018,3,7,15,30,863.0,70.0,2.9,21.1,478.0,735.11,577.51
2018,3,7,15,45,837.5,67.0,2.65,20.0,430.0,704.65,558.09
2018,3,7,16,0,812.0,64.0,2.4,18.9,382.0,666.64,532.59
2018,3,7,16,15,775.5,60.0,2.25,17.8,331.0,618.37,499.11
2018,3,7,16,30,739.0,56.0,2.1,16.7,280.0,569.49,463.08
2018,3,7,16,45,644.0,55.0,2.0,15.6,224.5,487.42,398.88
2018,3,7,17,0,549.0,54.0,1.9,14.5,169.0,414.48,339.08
2018,3,7,17,15,338.5,47.5,2.0,13.85,112.0,271.31,220.14
2018,3,7,17,30,128.0,41.0,2.1,13.2,55.0,133.68,102.53
2018,3,7,17,45,81.5,24.0,2.15,12.55,31.5,80.22,23.98
2018,3,7,18,0,35.0,7.0,2.2,11.9,8.0,21.84,0.0
2018,3,7,18,15,17.5,3.5,2.2,11.7,4.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,0.95,10.7,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,1.0,11.2,3.0,2.86,0.0
2018,3,8,6,45,3.5,15.5,1.1,11.7,16.0,14.31,0.0
2018,3,8,7,0,7.0,28.0,1.2,12.2,29.0,25.65,15.34
2018,3,8,7,15,11.5,45.5,1.2,12.55,47.5,40.99,30.35
2018,3,8,7,30,16.0,63.0,1.2,12.9,66.0,54.75,43.13
2018,3,8,7,45,50.5,86.5,1.25,13.25,100.5,73.31,59.91
2018,3,8,8,0,85.0,110.0,1.3,13.6,135.0,87.34,72.39
2018,3,8,8,15,109.5,133.0,1.35,14.0,171.0,103.54,86.48
2018,3,8,8,30,134.0,156.0,1.4,14.4,207.0,119.19,99.82
2018,3,8,8,45,109.5,168.5,1.45,14.8,213.5,136.68,106.14
2018,3,8,9,0,85.0,181.0,1.5,15.2,220.0,159.19,123.65
2018,3,8,9,15,94.5,200.0,1.55,15.5,247.5,182.62,141.57
2018,3,8,9,30,104.0,219.0,1.6,15.8,275.0,201.82,156.45
2018,3,8,9,45,296.0,206.5,1.65,16.1,380.5,245.99,185.73
2018,3,8,10,0,488.0,194.0,1.7,16.4,486.0,309.6,232.72
2018,3,8,10,15,456.5,212.0,1.75,16.7,496.5,340.67,260.03
2018,3,8,10,30,425.0,230.0,1.8,17.0,507.0,368.44,283.95
2018,3,8,10,45,365.5,268.0,1.8,17.3,512.5,399.19,309.04
2018,3,8,11,0,306.0,306.0,1.8,17.6,518.0,422.12,327.0
2018,3,8,11,15,318.0,311.0,1.8,17.95,535.5,450.1,348.44
2018,3,8,11,30,330.0,316.0,1.8,18.3,553.0,478.34,369.75
2018,3,8,11,45,235.5,332.5,1.85,18.65,503.0,451.25,348.77
2018,3,8,12,0,141.0,349.0,1.9,19.0,453.0,417.65,322.49
2018,3,8,12,15,314.5,299.0,1.95,19.2,530.5,498.78,386.55
2018,3,8,12,30,488.0,249.0,2.0,19.4,608.0,589.35,455.99
2018,3,8,12,45,670.0,189.0,2.1,19.6,676.5,680.6,525.28
2018,3,8,13,0,852.0,129.0,2.2,19.8,745.0,770.99,592.2
2018,3,8,13,15,804.5,143.5,2.2,19.8,715.5,766.91,588.94
2018,3,8,13,30,757.0,158.0,2.2,19.8,686.0,761.49,585.68
2018,3,8,13,45,666.5,180.0,2.25,19.8,634.0,724.73,559.42
2018,3,8,14,0,576.0,202.0,2.3,19.8,582.0,679.97,527.32
2018,3,8,14,15,564.5,196.0,2.25,19.6,554.5,669.61,521.25
2018,3,8,14,30,553.0,190.0,2.2,19.4,527.0,656.98,513.25
2018,3,8,14,45,632.5,157.0,2.15,19.25,520.5,689.03,539.4
2018,3,8,15,0,712.0,124.0,2.1,19.1,514.0,711.94,557.92
2018,3,8,15,15,677.0,121.0,2.1,19.1,469.0,676.02,533.03
2018,3,8,15,30,642.0,118.0,2.1,19.1,424.0,638.45,506.68
2018,3,8,15,45,587.0,115.0,1.9,18.45,373.0,584.91,467.7
2018,3,8,16,0,532.0,112.0,1.7,17.8,322.0,526.22,424.16
2018,3,8,16,15,499.5,100.5,1.6,17.0,277.5,479.36,389.62
2018,3,8,16,30,467.0,89.0,1.5,16.2,233.0,432.51,353.77
2018,3,8,16,45,435.0,77.5,1.35,15.45,192.5,386.43,316.83
2018,3,8,17,0,403.0,66.0,1.2,14.7,152.0,341.24,278.92
2018,3,8,17,15,328.5,52.5,1.25,14.1,110.0,271.06,219.28
2018,3,8,17,30,254.0,39.0,1.3,13.5,68.0,206.23,160.59
2018,3,8,17,45,153.0,24.5,1.35,12.9,39.5,124.16,51.58
2018,3,8,18,0,52.0,10.0,1.4,12.3,11.0,32.22,0.0
2018,3,8,18,15,26.0,5.0,1.4,11.95,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,9,6,15,12.0,3.5,1.25,8.45,3.5,0.0,0.0
2018,3,9,6,30,24.0,7.0,1.4,8.9,7.0,6.67,0.0
2018,3,9,6,45,127.5,23.0,1.55,9.35,34.5,18.37,0.0
2018,3,9,7,0,231.0,39.0,1.7,9.8,62.0,30.61,20.04
2018,3,9,7,15,380.5,45.5,1.95,10.3,110.0,35.63,25.98
2018,3,9,7,30,530.0,52.0,2.2,10.8,158.0,38.89,29.36
2018,3,9,7,45,518.5,66.0,2.4,11.3,194.0,48.27,37.99
2018,3,9,8,0,507.0,80.0,2.6,11.8,230.0,57.13,45.97
2018,3,9,8,15,422.0,110.5,2.65,12.35,250.5,77.59,64.11
2018,3,9,8,30,337.0,141.0,2.7,12.9,271.0,103.59,86.84
2018,3,9,8,45,333.5,162.0,2.7,13.5,304.0,138.58,101.38
2018,3,9,9,0,330.0,183.0,2.7,14.1,337.0,175.29,127.15
2018,3,9,9,15,361.0,195.5,2.65,14.65,378.5,211.21,154.06
2018,3,9,9,30,392.0,208.0,2.6,15.2,420.0,250.2,185.11
2018,3,9,9,45,323.0,234.0,2.5,15.8,416.5,276.01,209.49
2018,3,9,10,0,254.0,260.0,2.4,16.4,413.0,295.03,227.43
2018,3,9,10,15,176.5,280.0,2.3,16.75,389.0,303.63,236.32
2018,3,9,10,30,99.0,300.0,2.2,17.1,365.0,303.63,237.26
2018,3,9,10,45,257.5,288.5,2.1,17.45,466.0,369.08,287.21
2018,3,9,11,0,416.0,277.0,2.0,17.8,567.0,452.67,350.86
2018,3,9,11,15,425.0,285.0,2.05,18.0,587.0,486.45,376.86
2018,3,9,11,30,434.0,293.0,2.1,18.2,607.0,520.13,402.68
2018,3,9,11,45,422.5,301.0,2.2,18.35,610.0,541.0,418.81
2018,3,9,12,0,411.0,309.0,2.3,18.5,613.0,557.98,431.93
2018,3,9,12,15,419.5,306.0,2.3,18.55,616.5,580.91,449.39
2018,3,9,12,30,428.0,303.0,2.3,18.6,620.0,600.74,464.47
2018,3,9,12,45,444.0,293.5,2.25,18.6,619.5,618.74,478.26
2018,3,9,13,0,460.0,284.0,2.2,18.6,619.0,635.6,491.19
2018,3,9,13,15,507.5,259.5,2.2,18.55,622.0,660.23,510.86
2018,3,9,13,30,555.0,235.0,2.2,18.5,625.0,683.54,529.54
2018,3,9,13,45,624.5,200.0,2.2,18.45,625.5,715.16,554.68
2018,3,9,14,0,694.0,165.0,2.2,18.4,626.0,741.54,576.09
2018,3,9,14,15,724.5,146.0,2.15,18.3,608.0,750.46,583.37
2018,3,9,14,30,755.0,127.0,2.1,18.2,590.0,755.89,588.12
2018,3,9,14,45,699.5,134.5,2.05,18.05,543.5,719.98,563.54
2018,3,9,15,0,644.0,142.0,2.0,17.9,497.0,681.97,537.15
2018,3,9,15,15,568.0,148.0,2.0,17.9,443.5,624.81,495.55
2018,3,9,15,30,492.0,154.0,2.0,17.9,390.0,563.61,450.32
2018,3,9,15,45,430.0,148.5,1.8,17.35,340.0,505.4,406.81
2018,3,9,16,0,368.0,143.0,1.6,16.8,290.0,448.12,363.05
2018,3,9,16,15,326.5,127.5,1.5,16.1,245.5,382.74,313.18
2018,3,9,16,30,285.0,112.0,1.4,15.4,201.0,330.69,272.2
2018,3,9,16,45,287.5,92.5,1.35,14.7,168.5,302.45,249.81
2018,3,9,17,0,290.0,73.0,1.3,14.0,136.0,284.45,234.05
2018,3,9,17,15,237.5,57.5,1.3,13.6,100.0,228.01,185.08
2018,3,9,17,30,185.0,42.0,1.3,13.2,64.0,175.26,136.93
2018,3,9,17,45,118.5,26.5,1.35,12.8,38.0,112.13,54.4
2018,3,9,18,0,52.0,11.0,1.4,12.4,12.0,33.33,0.0
2018,3,9,18,15,26.0,5.5,1.4,12.2,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.05,9.2,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.0,9.5,1.0,0.95,0.0
2018,3,10,6,45,2.5,3.5,0.95,9.8,4.0,3.28,0.0
2018,3,10,7,0,5.0,6.0,0.9,10.1,7.0,5.63,0.0
2018,3,10,7,15,2.5,7.0,0.85,10.4,7.5,6.57,0.22
2018,3,10,7,30,0.0,8.0,0.8,10.7,8.0,7.4,1.06
2018,3,10,7,45,0.0,10.0,0.8,10.95,10.0,9.26,2.79
2018,3,10,8,0,0.0,12.0,0.8,11.2,12.0,11.12,4.49
2018,3,10,8,15,0.0,22.0,0.7,11.4,22.0,20.4,12.94
2018,3,10,8,30,0.0,32.0,0.6,11.6,32.0,29.7,21.31
2018,3,10,8,45,0.0,54.0,0.5,11.85,54.0,50.2,37.64
2018,3,10,9,0,0.0,76.0,0.4,12.1,76.0,70.75,54.88
2018,3,10,9,15,0.0,79.0,0.45,12.4,79.0,73.56,56.96
2018,3,10,9,30,0.0,82.0,0.5,12.7,82.0,76.38,59.08
2018,3,10,9,45,0.0,91.0,0.55,13.05,91.0,84.81,65.86
2018,3,10,10,0,0.0,100.0,0.6,13.4,100.0,93.02,72.39
2018,3,10,10,15,2.0,136.5,0.65,13.6,138.0,126.7,99.73
2018,3,10,10,30,4.0,173.0,0.7,13.8,176.0,160.5,126.7
2018,3,10,10,45,2.0,143.5,0.75,14.0,145.0,133.72,104.78
2018,3,10,11,0,0.0,114.0,0.8,14.2,114.0,106.09,82.25
2018,3,10,11,15,4.0,150.0,0.85,14.3,153.0,141.37,110.86
2018,3,10,11,30,8.0,186.0,0.9,14.4,192.0,177.08,139.3
2018,3,10,11,45,7.0,189.5,0.9,14.5,194.5,180.38,141.65
2018,3,10,12,0,6.0,193.0,0.9,14.6,197.0,183.61,144.09
2018,3,10,12,15,5.5,190.5,0.9,14.65,194.5,181.53,142.39
2018,3,10,12,30,5.0,188.0,0.9,14.7,192.0,179.37,140.67
2018,3,10,12,45,8.5,209.5,0.85,14.8,216.0,202.77,159.22
2018,3,10,13,0,12.0,231.0,0.8,14.9,240.0,226.65,177.91
2018,3,10,13,15,7.5,200.0,0.75,14.85,205.5,194.28,152.36
2018,3,10,13,30,3.0,169.0,0.7,14.8,171.0,161.49,126.47
2018,3,10,13,45,3.0,170.5,0.65,14.8,172.5,163.31,128.18
2018,3,10,14,0,3.0,172.0,0.6,14.8,174.0,165.2,129.82
2018,3,10,14,15,4.0,176.0,0.55,14.7,178.5,170.46,134.27
2018,3,10,14,30,5.0,180.0,0.5,14.6,183.0,175.92,138.89
2018,3,10,14,45,7.5,181.0,0.5,14.55,185.5,179.79,142.38
2018,3,10,15,0,10.0,182.0,0.5,14.5,188.0,183.9,146.11
2018,3,10,15,15,10.5,171.5,0.5,14.5,177.0,174.67,139.09
2018,3,10,15,30,11.0,161.0,0.5,14.5,166.0,165.44,132.1
2018,3,10,15,45,10.5,146.0,0.45,14.2,150.5,150.65,120.56
2018,3,10,16,0,10.0,131.0,0.4,13.9,135.0,135.81,108.86
2018,3,10,16,15,29.0,125.0,0.5,13.5,134.5,152.91,124.09
2018,3,10,16,30,48.0,119.0,0.6,13.1,134.0,162.05,132.43
2018,3,10,16,45,48.5,100.5,0.65,12.75,113.5,142.44,116.15
2018,3,10,17,0,49.0,82.0,0.7,12.4,93.0,122.52,99.17
2018,3,10,17,15,32.5,62.0,0.75,12.15,68.5,90.3,71.0
2018,3,10,17,30,16.0,42.0,0.8,11.9,44.0,58.22,42.51
2018,3,10,17,45,18.0,26.0,0.85,11.65,27.0,40.25,18.52
2018,3,10,18,0,20.0,10.0,0.9,11.4,10.0,18.38,0.0
2018,3,10,18,15,10.0,5.0,0.9,11.3,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,11,6,15,41.5,5.5,0.65,7.55,6.0,0.0,0.0
2018,3,11,6,30,83.0,11.0,0.7,8.0,12.0,10.48,0.0
2018,3,11,6,45,233.0,23.5,0.75,8.45,45.5,19.54,1.55
2018,3,11,7,0,383.0,36.0,0.8,8.9,79.0,29.02,19.4
2018,3,11,7,15,479.5,44.5,0.7,9.45,126.5,34.23,25.02
2018,3,11,7,30,576.0,53.0,0.6,10.0,174.0,39.3,29.97
2018,3,11,7,45,635.0,59.0,0.55,10.55,225.5,42.03,32.58
2018,3,11,8,0,694.0,65.0,0.5,11.1,277.0,44.71,34.98
2018,3,11,8,15,733.5,70.0,0.45,11.8,328.5,51.23,40.7
2018,3,11,8,30,773.0,75.0,0.4,12.5,380.0,57.8,46.34
2018,3,11,8,45,800.5,78.0,0.3,13.2,428.0,105.9,56.87
2018,3,11,9,0,828.0,81.0,0.2,13.9,476.0,156.73,89.19
2018,3,11,9,15,850.0,83.0,0.3,14.5,520.5,208.27,129.52
2018,3,11,9,30,872.0,85.0,0.4,15.1,565.0,261.44,174.46
2018,3,11,9,45,889.5,85.5,0.5,15.75,604.0,318.73,223.71
2018,3,11,10,0,907.0,86.0,0.6,16.4,643.0,370.95,268.76
2018,3,11,10,15,911.5,90.0,0.75,17.0,673.5,421.57,312.3
2018,3,11,10,30,916.0,94.0,0.9,17.6,704.0,471.1,353.87
2018,3,11,10,45,854.5,120.5,1.1,18.15,705.5,505.76,383.88
2018,3,11,11,0,793.0,147.0,1.3,18.7,707.0,537.51,410.31
2018,3,11,11,15,836.5,134.0,1.45,19.05,737.0,584.42,447.31
2018,3,11,11,30,880.0,121.0,1.6,19.4,767.0,632.34,484.36
2018,3,11,11,45,880.0,123.5,1.75,19.7,775.5,668.42,512.02
2018,3,11,12,0,880.0,126.0,1.9,20.0,784.0,702.13,537.61
2018,3,11,12,15,889.0,123.0,1.95,20.15,788.5,734.13,561.42
2018,3,11,12,30,898.0,120.0,2.0,20.3,793.0,761.53,581.55
2018,3,11,12,45,919.0,110.5,2.1,20.45,793.0,790.56,602.1
2018,3,11,13,0,940.0,101.0,2.2,20.6,793.0,817.12,620.95
2018,3,11,13,15,906.0,111.0,2.15,20.65,767.0,818.66,621.68
2018,3,11,13,30,872.0,121.0,2.1,20.7,741.0,820.97,623.3
2018,3,11,13,45,889.0,110.5,2.1,20.7,725.0,829.42,629.82
2018,3,11,14,0,906.0,100.0,2.1,20.7,709.0,839.26,637.38
2018,3,11,14,15,900.0,97.0,1.95,20.65,679.5,835.41,634.44
2018,3,11,14,30,894.0,94.0,1.8,20.6,650.0,828.26,629.43
2018,3,11,14,45,844.5,98.5,1.7,20.55,599.0,797.59,608.82
2018,3,11,15,0,795.0,103.0,1.6,20.5,548.0,758.89,582.77
2018,3,11,15,15,770.5,100.0,1.6,20.5,504.5,729.14,563.72
2018,3,11,15,30,746.0,97.0,1.6,20.5,461.0,700.69,545.29
2018,3,11,15,45,713.0,91.0,1.3,20.2,411.0,657.31,513.98
2018,3,11,16,0,680.0,85.0,1.0,19.9,361.0,612.73,481.36
2018,3,11,16,15,651.0,78.0,0.9,19.45,315.0,568.88,450.15
2018,3,11,16,30,622.0,71.0,0.8,19.0,269.0,524.4,417.14
2018,3,11,16,45,583.5,62.5,0.7,18.55,222.5,471.71,376.54
2018,3,11,17,0,545.0,54.0,0.6,18.1,176.0,419.76,334.68
2018,3,11,17,15,457.0,46.5,0.65,17.75,130.5,342.19,271.4
2018,3,11,17,30,369.0,39.0,0.7,17.4,85.0,269.78,208.69
2018,3,11,17,45,236.0,26.5,0.7,17.1,51.0,171.72,101.08
2018,3,11,18,0,103.0,14.0,0.7,16.8,17.0,59.19,0.0
2018,3,11,18,15,51.5,7.0,0.7,16.6,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,12,6,15,39.5,6.5,1.05,10.55,7.0,0.0,0.0
2018,3,12,6,30,79.0,13.0,1.1,11.2,14.0,12.39,0.0
2018,3,12,6,45,206.0,26.0,1.2,11.8,46.0,20.62,4.92
2018,3,12,7,0,333.0,39.0,1.3,12.4,78.0,31.58,21.45
2018,3,12,7,15,429.5,48.5,1.4,13.0,124.5,37.54,27.58
2018,3,12,7,30,526.0,58.0,1.5,13.6,171.0,43.31,33.05
2018,3,12,7,45,589.5,63.5,1.6,14.2,221.5,45.38,35.02
2018,3,12,8,0,653.0,69.0,1.7,14.8,272.0,47.49,36.86
2018,3,12,8,15,695.0,73.5,1.8,15.7,322.5,48.72,37.77
2018,3,12,8,30,737.0,78.0,1.9,16.6,373.0,63.57,41.93
2018,3,12,8,45,768.0,80.5,2.05,17.55,420.5,109.67,59.08
2018,3,12,9,0,799.0,83.0,2.2,18.5,468.0,158.9,91.04
2018,3,12,9,15,819.5,85.5,2.35,19.15,511.5,209.16,130.88
2018,3,12,9,30,840.0,88.0,2.5,19.8,555.0,260.93,174.98
2018,3,12,9,45,855.0,90.0,2.6,20.45,592.5,311.99,219.65
2018,3,12,10,0,870.0,92.0,2.7,21.1,630.0,368.22,268.01
2018,3,12,10,15,880.5,93.5,2.8,21.45,661.5,417.28,310.45
2018,3,12,10,30,891.0,95.0,2.9,21.8,693.0,465.8,351.49
2018,3,12,10,45,796.5,137.0,2.95,22.15,685.5,497.39,378.8
2018,3,12,11,0,702.0,179.0,3.0,22.5,678.0,520.77,398.32
2018,3,12,11,15,711.0,180.0,3.05,22.7,695.5,558.9,428.41
2018,3,12,11,30,720.0,181.0,3.1,22.9,713.0,596.06,457.11
2018,3,12,11,45,819.0,140.0,3.15,23.1,751.5,649.94,498.74
2018,3,12,12,0,918.0,99.0,3.2,23.3,790.0,704.75,540.63
2018,3,12,12,15,916.0,100.5,3.2,23.4,790.5,733.57,561.96
2018,3,12,12,30,914.0,102.0,3.2,23.5,791.0,759.55,580.03
2018,3,12,12,45,751.0,150.0,3.2,23.6,712.5,712.98,546.19
2018,3,12,13,0,588.0,198.0,3.2,23.7,634.0,657.45,504.48
2018,3,12,13,15,328.5,245.5,3.2,23.65,488.0,506.64,391.15
2018,3,12,13,30,69.0,293.0,3.2,23.6,342.0,342.55,263.13
2018,3,12,13,45,183.5,298.0,3.15,23.5,423.5,451.44,348.91
2018,3,12,14,0,298.0,303.0,3.1,23.4,505.0,563.47,434.02
2018,3,12,14,15,223.5,291.0,3.1,23.25,438.5,485.39,375.59
2018,3,12,14,30,149.0,279.0,3.1,23.1,372.0,416.06,323.25
2018,3,12,14,45,85.0,215.5,3.1,23.0,268.0,286.71,224.42
2018,3,12,15,0,21.0,152.0,3.1,22.9,164.0,168.64,130.97
2018,3,12,15,15,10.5,119.0,3.1,22.9,125.0,120.75,92.91
2018,3,12,15,30,0.0,86.0,3.1,22.9,86.0,80.15,60.02
2018,3,12,15,45,25.5,94.0,2.95,22.25,104.5,112.22,87.41
2018,3,12,16,0,51.0,102.0,2.8,21.6,123.0,139.95,111.16
2018,3,12,16,15,55.5,98.5,2.55,20.85,118.5,139.61,111.43
2018,3,12,16,30,60.0,95.0,2.3,20.1,114.0,139.5,111.77
2018,3,12,16,45,65.0,79.0,2.0,19.4,96.5,133.62,107.1
2018,3,12,17,0,70.0,63.0,1.7,18.7,79.0,117.3,93.43
2018,3,12,17,15,48.5,46.0,1.8,18.2,55.5,83.51,64.38
2018,3,12,17,30,27.0,29.0,1.9,17.7,32.0,43.32,29.94
2018,3,12,17,45,13.5,16.5,1.95,17.2,18.0,22.13,9.18
2018,3,12,18,0,0.0,4.0,2.0,16.7,4.0,3.81,0.0
2018,3,12,18,15,0.0,2.0,2.15,16.55,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,13,6,15,4.0,1.0,2.5,13.95,1.0,0.0,0.0
2018,3,13,6,30,8.0,2.0,2.5,14.1,2.0,1.91,0.0
2018,3,13,6,45,4.0,4.0,2.5,14.2,4.0,3.75,0.0
2018,3,13,7,0,0.0,6.0,2.5,14.3,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,2.6,14.3,7.5,6.94,0.48
2018,3,13,7,30,0.0,9.0,2.7,14.3,9.0,8.33,1.8
2018,3,13,7,45,0.0,22.5,2.8,14.3,22.5,20.86,13.09
2018,3,13,8,0,0.0,36.0,2.9,14.3,36.0,33.42,24.36
2018,3,13,8,15,0.0,40.5,3.0,14.2,40.5,37.61,28.08
2018,3,13,8,30,0.0,45.0,3.1,14.1,45.0,41.81,30.13
2018,3,13,8,45,0.0,35.0,3.25,13.95,35.0,32.51,22.13
2018,3,13,9,0,0.0,25.0,3.4,13.8,25.0,23.21,14.16
2018,3,13,9,15,0.0,35.5,3.5,13.85,35.5,32.99,22.41
2018,3,13,9,30,0.0,46.0,3.6,13.9,46.0,42.78,30.59
2018,3,13,9,45,0.0,71.5,3.7,13.9,71.5,66.59,50.48
2018,3,13,10,0,0.0,97.0,3.8,13.9,97.0,90.34,70.12
2018,3,13,10,15,0.5,125.0,3.95,14.05,125.5,115.93,91.07
2018,3,13,10,30,1.0,153.0,4.1,14.2,154.0,141.57,111.86
2018,3,13,10,45,4.5,179.5,4.25,14.4,183.0,167.43,132.67
2018,3,13,11,0,8.0,206.0,4.4,14.6,212.0,193.76,153.73
2018,3,13,11,15,22.5,243.0,4.45,14.75,260.0,236.18,187.72
2018,3,13,11,30,37.0,280.0,4.5,14.9,308.0,279.66,222.27
2018,3,13,11,45,114.5,316.5,4.55,15.1,403.0,366.7,291.87
2018,3,13,12,0,192.0,353.0,4.6,15.3,498.0,459.14,364.55
2018,3,13,12,15,255.5,332.0,4.65,15.45,525.5,496.78,394.85
2018,3,13,12,30,319.0,311.0,4.7,15.6,553.0,534.14,425.17
2018,3,13,12,45,256.5,294.5,4.7,15.7,488.0,483.66,385.78
2018,3,13,13,0,194.0,278.0,4.7,15.8,423.0,422.81,338.14
2018,3,13,13,15,197.0,296.5,4.7,15.8,441.0,450.05,359.7
2018,3,13,13,30,200.0,315.0,4.7,15.8,459.0,477.4,381.0
2018,3,13,13,45,213.0,311.5,4.65,15.8,460.5,489.97,391.4
2018,3,13,14,0,226.0,308.0,4.6,15.8,462.0,502.02,401.49
2018,3,13,14,15,195.5,284.0,4.55,15.8,413.0,456.01,366.04
2018,3,13,14,30,165.0,260.0,4.5,15.8,364.0,408.63,329.31
2018,3,13,14,45,165.5,247.0,4.45,15.8,346.0,397.44,321.43
2018,3,13,15,0,166.0,234.0,4.4,15.8,328.0,385.5,312.83
2018,3,13,15,15,152.5,216.0,4.4,15.8,297.5,356.08,290.04
2018,3,13,15,30,139.0,198.0,4.4,15.8,267.0,326.22,266.71
2018,3,13,15,45,155.5,182.0,4.1,15.4,252.0,321.03,263.92
2018,3,13,16,0,172.0,166.0,3.8,15.0,237.0,314.57,260.0
2018,3,13,16,15,169.5,143.0,3.35,14.45,205.5,284.44,236.24
2018,3,13,16,30,167.0,120.0,2.9,13.9,174.0,253.42,211.25
2018,3,13,16,45,186.5,100.0,2.45,13.35,150.5,250.47,209.01
2018,3,13,17,0,206.0,80.0,2.0,12.8,127.0,234.06,194.76
2018,3,13,17,15,171.0,62.5,1.8,12.15,95.0,187.62,154.07
2018,3,13,17,30,136.0,45.0,1.6,11.5,63.0,143.12,113.86
2018,3,13,17,45,91.5,29.0,1.45,10.9,39.0,97.13,63.41
2018,3,13,18,0,47.0,13.0,1.3,10.3,15.0,33.59,0.0
2018,3,13,18,15,23.5,6.5,1.2,10.2,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,6,15,4.0,3.0,1.25,7.45,3.0,0.0,0.0
2018,3,14,6,30,8.0,6.0,1.4,8.2,6.0,5.72,0.0
2018,3,14,6,45,4.0,8.0,1.6,8.95,8.0,7.51,0.0
2018,3,14,7,0,0.0,10.0,1.8,9.7,10.0,9.26,2.47
2018,3,14,7,15,0.0,10.5,1.95,10.05,10.5,9.72,3.09
2018,3,14,7,30,0.0,11.0,2.1,10.4,11.0,10.18,3.6
2018,3,14,7,45,0.0,15.5,2.2,10.7,15.5,14.36,7.43
2018,3,14,8,0,0.0,20.0,2.3,11.0,20.0,18.54,11.23
2018,3,14,8,15,0.0,28.5,2.4,11.15,28.5,26.45,18.36
2018,3,14,8,30,0.0,37.0,2.5,11.3,37.0,34.36,24.08
2018,3,14,8,45,0.0,69.5,2.65,11.4,69.5,64.67,49.94
2018,3,14,9,0,0.0,102.0,2.8,11.5,102.0,94.02,74.61
2018,3,14,9,15,1.0,120.5,2.9,11.5,121.0,110.67,88.3
2018,3,14,9,30,2.0,139.0,3.0,11.5,140.0,127.5,102.06
2018,3,14,9,45,7.5,174.0,3.1,11.5,178.5,160.0,128.56
2018,3,14,10,0,13.0,209.0,3.2,11.5,217.0,193.16,155.39
2018,3,14,10,15,8.0,172.5,3.3,11.5,177.5,161.14,129.01
2018,3,14,10,30,3.0,136.0,3.4,11.5,138.0,127.18,100.97
2018,3,14,10,45,1.5,108.0,3.45,11.5,109.0,101.27,79.41
2018,3,14,11,0,0.0,80.0,3.5,11.5,80.0,74.61,57.14
2018,3,14,11,15,1.0,86.5,3.5,11.55,87.0,81.27,62.66
2018,3,14,11,30,2.0,93.0,3.5,11.6,94.0,88.0,68.21
2018,3,14,11,45,194.5,188.5,3.5,11.65,336.5,301.78,246.16
2018,3,14,12,0,387.0,284.0,3.5,11.7,579.0,531.65,427.91
2018,3,14,12,15,435.5,286.5,3.45,11.7,618.5,584.48,468.26
2018,3,14,12,30,484.0,289.0,3.4,11.7,658.0,638.71,510.1
2018,3,14,12,45,307.0,291.5,3.35,11.75,524.5,519.69,417.05
2018,3,14,13,0,130.0,294.0,3.3,11.8,391.0,390.47,313.79
2018,3,14,13,15,77.0,234.5,3.25,11.9,291.5,294.61,237.74
2018,3,14,13,30,24.0,175.0,3.2,12.0,192.0,188.66,151.38
2018,3,14,13,45,235.5,193.0,3.15,12.05,354.5,394.02,322.92
2018,3,14,14,0,447.0,211.0,3.1,12.1,517.0,600.03,485.99
2018,3,14,14,15,621.0,167.5,3.1,12.15,572.5,704.92,568.26
2018,3,14,14,30,795.0,124.0,3.1,12.2,628.0,797.7,637.98
2018,3,14,14,45,664.5,149.5,3.05,12.25,554.0,722.85,582.71
2018,3,14,15,0,534.0,175.0,3.0,12.3,480.0,638.3,518.19
2018,3,14,15,15,629.5,139.5,3.0,12.3,473.0,675.77,550.51
2018,3,14,15,30,725.0,104.0,3.0,12.3,466.0,701.47,571.6
2018,3,14,15,45,689.5,100.5,2.85,12.15,418.0,659.14,540.37
2018,3,14,16,0,654.0,97.0,2.7,12.0,370.0,615.77,508.28
2018,3,14,16,15,683.0,81.5,2.45,11.6,335.0,602.89,499.44
2018,3,14,16,30,712.0,66.0,2.2,11.2,300.0,581.95,483.41
2018,3,14,16,45,669.0,60.0,1.9,10.8,250.0,529.83,440.48
2018,3,14,17,0,626.0,54.0,1.6,10.4,200.0,474.9,393.82
