Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,25,5,45,8.5,2.0,1.15,4.4,2.0,0.0,0.0
2018,3,25,6,0,17.0,4.0,1.1,4.6,4.0,0.0,0.0
2018,3,25,6,15,122.0,18.5,1.2,5.45,28.0,17.63,0.0
2018,3,25,6,30,227.0,33.0,1.3,6.3,52.0,26.11,14.28
2018,3,25,6,45,342.5,45.0,1.4,7.15,96.5,36.33,26.63
2018,3,25,7,0,458.0,57.0,1.5,8.0,141.0,44.39,34.53
2018,3,25,7,15,532.5,65.0,1.6,8.4,192.5,48.39,38.49
2018,3,25,7,30,607.0,73.0,1.7,8.8,244.0,52.29,42.13
2018,3,25,7,45,625.0,82.5,1.85,9.25,289.5,57.09,46.4
2018,3,25,8,0,643.0,92.0,2.0,9.7,335.0,61.57,50.27
2018,3,25,8,15,609.0,112.5,2.0,10.0,368.0,88.06,60.91
2018,3,25,8,30,575.0,133.0,2.0,10.3,401.0,137.47,89.58
2018,3,25,8,45,612.5,138.0,2.0,10.6,450.0,180.0,119.12
2018,3,25,9,0,650.0,143.0,2.0,10.9,499.0,226.56,156.57
2018,3,25,9,15,534.5,189.0,2.05,11.15,497.0,273.6,202.12
2018,3,25,9,30,419.0,235.0,2.1,11.4,495.0,307.74,235.86
2018,3,25,9,45,602.0,188.5,2.15,11.6,586.0,358.39,275.18
2018,3,25,10,0,785.0,142.0,2.2,11.8,677.0,428.5,331.48
2018,3,25,10,15,858.5,121.0,2.3,11.95,730.0,482.9,377.37
2018,3,25,10,30,932.0,100.0,2.4,12.1,783.0,545.75,429.27
2018,3,25,10,45,939.5,101.0,2.45,12.25,807.5,593.46,468.56
2018,3,25,11,0,947.0,102.0,2.5,12.4,832.0,639.8,505.88
2018,3,25,11,15,952.0,102.5,2.55,12.55,848.5,682.57,539.68
2018,3,25,11,30,957.0,103.0,2.6,12.7,865.0,723.35,571.3
2018,3,25,11,45,960.5,102.5,2.7,12.8,873.5,759.99,599.73
2018,3,25,12,0,964.0,102.0,2.8,12.9,882.0,794.17,624.48
2018,3,25,12,15,965.5,100.5,2.85,12.95,881.5,823.24,645.23
2018,3,25,12,30,967.0,99.0,2.9,13.0,881.0,849.39,663.94
2018,3,25,12,45,966.5,98.0,2.9,13.05,872.5,871.41,679.43
2018,3,25,13,0,966.0,97.0,2.9,13.1,864.0,890.21,692.74
2018,3,25,13,15,962.5,96.0,2.9,13.1,847.0,903.21,702.22
2018,3,25,13,30,959.0,95.0,2.9,13.1,830.0,912.78,709.48
2018,3,25,13,45,934.0,101.0,2.9,13.15,798.5,908.11,706.79
2018,3,25,14,0,909.0,107.0,2.9,13.2,767.0,899.93,701.9
2018,3,25,14,15,790.5,140.5,2.85,13.1,697.0,844.49,663.55
2018,3,25,14,30,672.0,174.0,2.8,13.0,627.0,784.92,622.13
2018,3,25,14,45,479.0,208.0,2.8,12.95,522.0,652.07,522.51
2018,3,25,15,0,286.0,242.0,2.8,12.9,417.0,513.98,415.18
2018,3,25,15,15,179.0,226.5,2.8,12.9,333.5,395.23,322.02
2018,3,25,15,30,72.0,211.0,2.8,12.9,250.0,279.08,227.52
2018,3,25,15,45,116.5,194.0,2.6,12.7,250.0,308.8,254.0
2018,3,25,16,0,161.0,177.0,2.4,12.5,250.0,323.99,268.19
2018,3,25,16,15,422.5,126.0,2.15,12.1,287.5,481.71,400.7
2018,3,25,16,30,684.0,75.0,1.9,11.7,325.0,602.38,497.6
2018,3,25,16,45,679.5,66.0,1.6,11.3,282.0,567.85,469.08
2018,3,25,17,0,675.0,57.0,1.3,10.9,239.0,527.38,435.44
2018,3,25,17,15,603.5,50.5,1.3,10.15,187.0,456.18,377.24
2018,3,25,17,30,532.0,44.0,1.3,9.4,135.0,384.78,316.05
2018,3,25,17,45,409.5,35.5,1.25,8.65,91.0,288.53,230.36
2018,3,25,18,0,287.0,27.0,1.2,7.9,47.0,193.89,102.37
2018,3,25,18,15,152.0,15.0,1.25,7.65,24.5,81.45,0.0
2018,3,25,18,30,17.0,3.0,1.3,7.4,2.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,1.3,7.15,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,2.2,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,3,26,5,45,27.5,3.5,2.2,2.65,3.0,0.0,0.0
2018,3,26,6,0,55.0,7.0,2.3,2.9,6.0,0.0,0.0
2018,3,26,6,15,221.5,18.0,2.5,3.65,34.5,17.16,0.0
2018,3,26,6,30,388.0,29.0,2.7,4.4,63.0,23.59,13.28
2018,3,26,6,45,499.5,37.0,2.95,5.2,111.5,28.6,20.02
2018,3,26,7,0,611.0,45.0,3.2,6.0,160.0,36.66,27.82
2018,3,26,7,15,674.0,50.0,3.4,6.75,213.5,39.03,30.19
2018,3,26,7,30,737.0,55.0,3.6,7.5,267.0,41.43,32.41
2018,3,26,7,45,777.0,59.5,3.85,8.3,321.5,43.31,34.02
2018,3,26,8,0,817.0,64.0,4.1,9.1,376.0,45.15,35.5
2018,3,26,8,15,842.0,67.5,4.2,9.75,427.5,68.22,37.78
2018,3,26,8,30,867.0,71.0,4.3,10.4,479.0,127.68,69.27
2018,3,26,8,45,885.0,74.0,4.4,11.05,527.0,181.36,108.32
2018,3,26,9,0,903.0,77.0,4.5,11.7,575.0,236.47,154.95
2018,3,26,9,15,918.5,79.0,4.5,12.25,619.5,291.4,204.34
2018,3,26,9,30,934.0,81.0,4.5,12.8,664.0,347.04,254.99
2018,3,26,9,45,944.5,82.5,4.55,13.35,701.5,401.01,304.0
2018,3,26,10,0,955.0,84.0,4.6,13.9,739.0,454.71,351.75
2018,3,26,10,15,961.0,85.5,4.6,14.25,769.0,505.92,396.49
2018,3,26,10,30,967.0,87.0,4.6,14.6,799.0,555.97,439.03
2018,3,26,10,45,971.5,88.5,4.6,15.0,823.0,603.87,478.59
2018,3,26,11,0,976.0,90.0,4.6,15.4,847.0,650.07,515.74
2018,3,26,11,15,981.0,89.0,4.55,15.65,862.5,692.4,549.15
2018,3,26,11,30,986.0,88.0,4.5,15.9,878.0,732.62,580.18
2018,3,26,11,45,989.0,87.0,4.5,16.15,885.5,769.17,607.35
2018,3,26,12,0,992.0,86.0,4.5,16.4,893.0,803.1,631.16
2018,3,26,12,15,988.5,88.0,4.45,16.55,891.5,832.33,651.39
2018,3,26,12,30,985.0,90.0,4.4,16.7,890.0,858.4,669.3
2018,3,26,12,45,977.0,92.5,4.35,16.85,879.0,878.15,682.69
2018,3,26,13,0,969.0,95.0,4.3,17.0,868.0,894.43,693.69
2018,3,26,13,15,963.0,95.0,4.25,17.0,850.0,906.33,702.29
2018,3,26,13,30,957.0,95.0,4.2,17.0,832.0,914.75,708.55
2018,3,26,13,45,947.5,95.5,4.2,17.05,806.0,917.24,710.93
2018,3,26,14,0,938.0,96.0,4.2,17.1,780.0,916.28,711.06
2018,3,26,14,15,927.0,95.0,4.15,17.05,747.0,908.99,706.9
2018,3,26,14,30,916.0,94.0,4.1,17.0,714.0,898.38,700.57
2018,3,26,14,45,902.0,92.5,4.05,17.0,675.0,881.44,689.74
2018,3,26,15,0,888.0,91.0,4.0,17.0,636.0,861.49,676.88
2018,3,26,15,15,871.0,88.5,4.0,17.0,591.5,841.62,664.38
2018,3,26,15,30,854.0,86.0,4.0,17.0,547.0,812.64,645.22
2018,3,26,15,45,829.5,83.0,3.65,16.6,498.0,774.69,618.75
2018,3,26,16,0,805.0,80.0,3.3,16.2,449.0,734.9,590.64
2018,3,26,16,15,771.0,77.0,2.95,15.6,397.0,686.47,555.96
2018,3,26,16,30,737.0,74.0,2.6,15.0,345.0,637.29,519.93
2018,3,26,16,45,690.0,68.5,2.25,14.4,291.5,580.24,476.38
2018,3,26,17,0,643.0,63.0,1.9,13.8,238.0,520.42,428.09
2018,3,26,17,15,573.0,55.5,1.9,12.95,186.5,445.51,367.41
2018,3,26,17,30,503.0,48.0,1.9,12.1,135.0,374.4,306.71
2018,3,26,17,45,372.5,38.0,1.95,11.2,90.5,272.65,217.6
2018,3,26,18,0,242.0,28.0,2.0,10.3,46.0,174.9,100.38
2018,3,26,18,15,128.5,15.0,2.0,10.1,24.0,71.38,0.0
2018,3,26,18,30,15.0,2.0,2.0,9.9,2.0,0.0,0.0
2018,3,26,18,45,7.5,1.0,2.05,9.7,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.25,5.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,27,5,45,24.5,3.0,1.95,5.95,3.0,0.0,0.0
2018,3,27,6,0,49.0,6.0,1.9,6.3,6.0,5.72,0.0
2018,3,27,6,15,200.5,18.5,2.1,7.25,35.0,17.63,0.0
2018,3,27,6,30,352.0,31.0,2.3,8.2,64.0,25.23,14.95
2018,3,27,6,45,459.0,39.0,2.5,9.2,110.5,30.12,21.09
2018,3,27,7,0,566.0,47.0,2.7,10.2,157.0,34.91,25.8
2018,3,27,7,15,628.5,53.5,2.8,10.9,209.5,38.2,28.95
2018,3,27,7,30,691.0,60.0,2.9,11.6,262.0,45.43,35.48
2018,3,27,7,45,731.0,64.5,2.95,12.3,315.0,47.1,36.86
2018,3,27,8,0,771.0,69.0,3.0,13.0,368.0,48.74,38.14
2018,3,27,8,15,758.5,81.5,3.15,13.65,408.5,80.79,47.19
2018,3,27,8,30,746.0,94.0,3.3,14.3,449.0,127.58,72.01
2018,3,27,8,45,669.0,125.5,3.45,14.9,468.0,184.09,118.25
2018,3,27,9,0,592.0,157.0,3.6,15.5,487.0,233.19,162.65
2018,3,27,9,15,721.0,130.0,3.6,16.0,562.0,277.48,196.99
2018,3,27,9,30,850.0,103.0,3.6,16.5,637.0,338.83,247.05
2018,3,27,9,45,882.0,99.0,3.6,16.95,681.5,397.2,297.53
2018,3,27,10,0,914.0,95.0,3.6,17.4,726.0,452.06,344.51
2018,3,27,10,15,922.0,96.0,3.55,17.75,756.0,501.88,386.82
2018,3,27,10,30,930.0,97.0,3.5,18.1,786.0,550.79,427.17
2018,3,27,10,45,936.5,97.5,3.5,18.5,809.5,597.34,464.59
2018,3,27,11,0,943.0,98.0,3.5,18.9,833.0,642.41,499.85
2018,3,27,11,15,911.5,115.5,3.5,19.15,837.0,677.5,526.64
2018,3,27,11,30,880.0,133.0,3.5,19.4,841.0,708.1,549.41
2018,3,27,11,45,816.5,166.0,3.5,19.7,827.5,728.51,563.44
2018,3,27,12,0,753.0,199.0,3.5,20.0,814.0,743.29,572.96
2018,3,27,12,15,712.0,219.0,3.45,20.15,800.5,757.37,582.32
2018,3,27,12,30,671.0,239.0,3.4,20.3,787.0,767.32,588.52
2018,3,27,12,45,687.5,227.5,3.4,20.5,783.5,789.35,604.79
2018,3,27,13,0,704.0,216.0,3.4,20.7,780.0,809.34,619.47
2018,3,27,13,15,733.0,196.0,3.3,20.8,773.0,828.9,633.7
2018,3,27,13,30,762.0,176.0,3.2,20.9,766.0,845.79,645.13
2018,3,27,13,45,766.0,166.5,3.1,21.05,744.0,849.42,647.28
2018,3,27,14,0,770.0,157.0,3.0,21.2,722.0,849.95,647.5
2018,3,27,14,15,817.0,131.0,2.9,21.25,707.5,862.99,656.78
2018,3,27,14,30,864.0,105.0,2.8,21.3,693.0,868.96,661.18
2018,3,27,14,45,879.0,93.0,2.7,21.4,663.0,865.36,659.03
2018,3,27,15,0,894.0,81.0,2.6,21.5,633.0,857.87,654.41
2018,3,27,15,15,881.5,78.0,2.6,21.5,590.0,834.21,639.69
2018,3,27,15,30,869.0,75.0,2.6,21.5,547.0,807.82,623.15
2018,3,27,15,45,820.5,76.0,2.2,21.25,490.0,761.56,590.25
2018,3,27,16,0,772.0,77.0,1.8,21.0,433.0,708.14,551.88
2018,3,27,16,15,750.0,72.0,1.65,20.4,385.0,667.01,524.39
2018,3,27,16,30,728.0,67.0,1.5,19.8,337.0,624.63,495.13
2018,3,27,16,45,699.0,61.5,1.3,19.2,289.0,575.86,459.78
2018,3,27,17,0,670.0,56.0,1.1,18.6,241.0,526.87,421.88
2018,3,27,17,15,566.5,52.5,1.15,17.7,186.0,439.26,353.57
2018,3,27,17,30,463.0,49.0,1.2,16.8,131.0,353.89,283.87
2018,3,27,17,45,339.0,38.5,1.25,15.85,87.5,256.34,200.97
2018,3,27,18,0,215.0,28.0,1.3,14.9,44.0,165.24,99.31
2018,3,27,18,15,118.0,15.5,1.3,14.6,23.0,67.47,0.0
2018,3,27,18,30,21.0,3.0,1.3,14.3,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.35,14.0,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,28,5,45,25.5,3.0,1.65,8.65,3.0,0.0,0.0
2018,3,28,6,0,51.0,6.0,1.7,8.9,6.0,5.72,0.0
2018,3,28,6,15,199.5,19.0,1.95,9.65,36.0,15.75,0.0
2018,3,28,6,30,348.0,32.0,2.2,10.4,66.0,25.9,15.8
2018,3,28,6,45,449.5,40.5,2.45,11.15,112.5,31.21,21.94
2018,3,28,7,0,551.0,49.0,2.7,11.9,159.0,36.36,26.95
2018,3,28,7,15,614.0,55.5,2.7,12.5,211.0,39.57,30.0
2018,3,28,7,30,677.0,62.0,2.7,13.1,263.0,42.67,32.79
2018,3,28,7,45,718.5,66.0,2.7,13.75,315.5,48.07,37.5
2018,3,28,8,0,760.0,70.0,2.7,14.4,368.0,49.27,38.38
2018,3,28,8,15,789.0,74.0,2.7,15.0,419.5,79.78,43.38
2018,3,28,8,30,818.0,78.0,2.7,15.6,471.0,130.52,70.46
2018,3,28,8,45,839.0,80.5,2.65,16.2,518.5,181.89,108.32
2018,3,28,9,0,860.0,83.0,2.6,16.8,566.0,241.5,157.88
2018,3,28,9,15,878.5,84.5,2.55,17.3,610.0,294.66,204.37
2018,3,28,9,30,897.0,86.0,2.5,17.8,654.0,348.85,252.02
2018,3,28,9,45,913.5,85.5,2.45,18.25,692.5,401.47,297.9
2018,3,28,10,0,930.0,85.0,2.4,18.7,731.0,454.41,342.9
2018,3,28,10,15,939.0,86.0,2.45,19.1,762.5,505.29,385.42
2018,3,28,10,30,948.0,87.0,2.5,19.5,794.0,555.34,426.04
2018,3,28,10,45,953.5,87.5,2.5,19.9,817.0,601.96,462.78
2018,3,28,11,0,959.0,88.0,2.5,20.3,840.0,646.99,497.26
2018,3,28,11,15,962.5,89.0,2.55,20.65,856.0,689.42,529.26
2018,3,28,11,30,966.0,90.0,2.6,21.0,872.0,729.74,558.99
2018,3,28,11,45,968.0,90.0,2.7,21.3,879.5,765.76,584.57
2018,3,28,12,0,970.0,90.0,2.8,21.6,887.0,799.2,607.4
2018,3,28,12,15,969.5,90.0,2.85,21.85,886.0,828.0,626.77
2018,3,28,12,30,969.0,90.0,2.9,22.1,885.0,853.8,644.09
2018,3,28,12,45,967.0,90.0,2.9,22.3,876.0,875.29,658.28
2018,3,28,13,0,965.0,90.0,2.9,22.5,867.0,893.53,670.34
2018,3,28,13,15,961.0,89.5,2.9,22.65,850.0,906.24,678.9
2018,3,28,13,30,957.0,89.0,2.9,22.8,833.0,915.53,685.3
2018,3,28,13,45,950.0,88.0,2.85,22.95,807.5,918.25,687.06
2018,3,28,14,0,943.0,87.0,2.8,23.1,782.0,917.49,686.67
2018,3,28,14,15,934.0,85.5,2.75,23.15,749.5,911.01,682.86
2018,3,28,14,30,925.0,84.0,2.7,23.2,717.0,901.16,676.97
2018,3,28,14,45,914.0,82.0,2.6,23.25,678.5,885.77,667.08
2018,3,28,15,0,903.0,80.0,2.5,23.3,640.0,867.26,655.21
2018,3,28,15,15,887.5,77.5,2.5,23.3,596.0,841.45,639.31
2018,3,28,15,30,872.0,75.0,2.5,23.3,552.0,813.0,621.55
2018,3,28,15,45,851.5,72.5,2.2,23.1,504.0,778.13,597.53
2018,3,28,16,0,831.0,70.0,1.9,22.9,456.0,747.76,576.41
2018,3,28,16,15,803.0,66.5,1.75,22.25,404.5,702.28,546.29
2018,3,28,16,30,775.0,63.0,1.6,21.6,353.0,655.79,514.76
2018,3,28,16,45,734.5,58.0,1.4,21.0,300.0,598.08,473.45
2018,3,28,17,0,694.0,53.0,1.2,20.4,247.0,540.89,430.33
2018,3,28,17,15,582.5,51.5,1.25,19.45,191.0,449.36,359.69
2018,3,28,17,30,471.0,50.0,1.3,18.5,135.0,360.96,288.15
2018,3,28,17,45,293.0,39.0,1.35,17.55,86.0,233.12,182.21
2018,3,28,18,0,115.0,28.0,1.4,16.6,37.0,106.83,65.72
2018,3,28,18,15,68.0,15.5,1.45,16.25,19.5,45.3,0.0
2018,3,28,18,30,21.0,3.0,1.5,15.9,2.0,0.0,0.0
2018,3,28,18,45,10.5,1.5,1.55,15.55,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,29,5,45,19.5,3.5,1.6,10.55,3.5,0.0,0.0
2018,3,29,6,0,39.0,7.0,1.6,10.8,7.0,6.67,0.0
2018,3,29,6,15,106.0,21.5,1.85,11.6,30.5,17.08,0.0
2018,3,29,6,30,173.0,36.0,2.1,12.4,54.0,28.05,17.78
2018,3,29,6,45,231.5,51.5,2.4,13.2,90.0,39.31,28.9
2018,3,29,7,0,290.0,67.0,2.7,14.0,126.0,50.06,38.87
2018,3,29,7,15,355.5,79.5,2.75,14.65,172.5,58.06,46.16
2018,3,29,7,30,421.0,92.0,2.8,15.3,219.0,65.69,52.89
2018,3,29,7,45,451.0,105.5,2.85,15.9,264.5,73.57,59.66
2018,3,29,8,0,481.0,119.0,2.9,16.5,310.0,81.02,65.9
2018,3,29,8,15,540.5,125.0,2.8,17.1,366.0,108.27,71.16
2018,3,29,8,30,600.0,131.0,2.7,17.7,422.0,149.82,93.94
2018,3,29,8,45,643.5,133.5,2.65,18.3,473.5,193.34,125.1
2018,3,29,9,0,687.0,136.0,2.6,18.9,525.0,241.46,163.58
2018,3,29,9,15,785.0,115.0,2.5,19.45,591.0,293.93,205.52
2018,3,29,9,30,883.0,94.0,2.4,20.0,657.0,355.33,255.64
2018,3,29,9,45,909.0,90.5,2.35,20.55,699.0,408.34,300.87
2018,3,29,10,0,935.0,87.0,2.3,21.1,741.0,462.52,345.95
2018,3,29,10,15,932.0,92.5,2.3,21.5,768.0,512.01,386.73
2018,3,29,10,30,929.0,98.0,2.3,21.9,795.0,559.65,424.75
2018,3,29,10,45,918.5,107.5,2.3,22.3,813.5,604.65,459.51
2018,3,29,11,0,908.0,117.0,2.3,22.7,832.0,646.92,491.17
2018,3,29,11,15,938.0,105.5,2.35,23.0,856.5,693.18,525.77
2018,3,29,11,30,968.0,94.0,2.4,23.3,881.0,738.92,559.31
2018,3,29,11,45,970.0,94.5,2.45,23.65,889.0,775.48,584.32
2018,3,29,12,0,972.0,95.0,2.5,24.0,897.0,809.46,606.72
2018,3,29,12,15,956.0,103.0,2.5,24.2,891.0,834.28,622.82
2018,3,29,12,30,940.0,111.0,2.5,24.4,885.0,855.49,636.54
2018,3,29,12,45,911.5,123.0,2.5,24.6,867.0,866.93,643.76
2018,3,29,13,0,883.0,135.0,2.5,24.8,849.0,879.4,651.85
2018,3,29,13,15,814.0,161.5,2.45,24.9,809.5,864.69,641.7
2018,3,29,13,30,745.0,188.0,2.4,25.0,770.0,849.51,631.58
2018,3,29,13,45,727.0,187.5,2.4,25.1,741.0,843.56,628.17
2018,3,29,14,0,709.0,187.0,2.4,25.2,712.0,834.6,622.77
2018,3,29,14,15,735.0,165.5,2.4,25.2,689.5,838.6,626.55
2018,3,29,14,30,761.0,144.0,2.4,25.2,667.0,838.88,627.85
2018,3,29,14,45,686.5,158.5,2.35,25.2,611.0,789.19,594.77
2018,3,29,15,0,612.0,173.0,2.3,25.2,555.0,737.56,560.06
2018,3,29,15,15,505.5,189.5,2.3,25.2,490.0,655.92,502.24
2018,3,29,15,30,399.0,206.0,2.3,25.2,425.0,581.23,448.01
2018,3,29,15,45,554.0,151.5,2.1,24.8,426.5,638.48,494.67
2018,3,29,16,0,709.0,97.0,1.9,24.4,428.0,691.32,534.34
2018,3,29,16,15,734.0,83.0,1.75,23.7,392.0,672.49,522.38
2018,3,29,16,30,759.0,69.0,1.6,23.0,356.0,653.81,510.76
2018,3,29,16,45,717.0,64.5,1.45,22.25,303.0,595.96,469.97
2018,3,29,17,0,675.0,60.0,1.3,21.5,250.0,538.63,427.32
2018,3,29,17,15,618.0,53.0,1.35,20.5,199.5,474.93,378.5
2018,3,29,17,30,561.0,46.0,1.4,19.5,149.0,409.8,325.56
2018,3,29,17,45,437.5,37.5,1.45,18.45,102.0,310.3,242.25
2018,3,29,18,0,314.0,29.0,1.5,17.4,55.0,218.08,143.52
2018,3,29,18,15,170.5,16.5,1.5,17.05,29.0,92.69,0.0
2018,3,29,18,30,27.0,4.0,1.5,16.7,3.0,0.0,0.0
2018,3,29,18,45,13.5,2.0,1.55,16.3,1.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,30,5,45,10.0,4.0,1.05,11.8,4.0,0.0,0.0
2018,3,30,6,0,20.0,8.0,1.0,12.0,8.0,7.63,0.0
2018,3,30,6,15,43.0,23.0,1.05,12.8,26.5,19.73,0.0
2018,3,30,6,30,66.0,38.0,1.1,13.6,45.0,32.23,21.51
2018,3,30,6,45,76.5,57.5,1.1,14.4,70.0,47.73,36.21
2018,3,30,7,0,87.0,77.0,1.1,15.2,95.0,62.84,49.97
2018,3,30,7,15,224.5,89.5,1.1,15.7,154.0,69.18,55.77
2018,3,30,7,30,362.0,102.0,1.1,16.2,213.0,72.73,58.87
2018,3,30,7,45,419.0,113.0,1.1,16.7,264.0,78.65,63.86
2018,3,30,8,0,476.0,124.0,1.1,17.2,315.0,84.27,68.45
2018,3,30,8,15,483.0,141.0,1.05,17.85,356.5,119.84,80.69
2018,3,30,8,30,490.0,158.0,1.0,18.5,398.0,162.71,107.79
2018,3,30,8,45,603.0,145.5,1.0,19.15,470.0,199.95,130.99
2018,3,30,9,0,716.0,133.0,1.0,19.8,542.0,248.56,166.57
2018,3,30,9,15,597.5,175.0,1.0,20.35,533.5,292.41,207.89
2018,3,30,9,30,479.0,217.0,1.0,20.9,525.0,323.34,237.4
2018,3,30,9,45,360.5,272.5,1.0,21.45,511.5,357.31,266.78
2018,3,30,10,0,242.0,328.0,1.0,22.0,498.0,379.19,284.81
2018,3,30,10,15,324.0,320.0,1.0,22.4,558.0,422.6,316.81
2018,3,30,10,30,406.0,312.0,1.0,22.8,618.0,477.61,357.04
2018,3,30,10,45,393.5,327.0,1.05,23.15,631.0,505.94,377.65
2018,3,30,11,0,381.0,342.0,1.1,23.5,644.0,532.78,396.9
2018,3,30,11,15,348.5,361.0,1.15,23.85,641.0,548.95,408.0
2018,3,30,11,30,316.0,380.0,1.2,24.2,638.0,562.35,416.88
2018,3,30,11,45,298.5,387.0,1.25,24.5,632.5,572.93,424.05
2018,3,30,12,0,281.0,394.0,1.3,24.8,627.0,581.74,429.88
2018,3,30,12,15,301.5,390.0,1.3,24.95,639.5,607.69,448.26
2018,3,30,12,30,322.0,386.0,1.3,25.1,652.0,633.63,466.39
2018,3,30,12,45,378.0,360.5,1.35,25.3,670.0,667.23,491.01
2018,3,30,13,0,434.0,335.0,1.4,25.5,688.0,707.4,519.79
2018,3,30,13,15,463.0,316.0,1.4,25.5,685.5,725.62,533.14
2018,3,30,13,30,492.0,297.0,1.4,25.5,683.0,742.26,545.67
2018,3,30,13,45,461.5,297.5,1.45,25.55,650.5,725.21,534.56
2018,3,30,14,0,431.0,298.0,1.5,25.6,618.0,705.91,522.17
2018,3,30,14,15,453.0,275.0,1.45,25.55,599.0,706.18,523.98
2018,3,30,14,30,475.0,252.0,1.4,25.5,580.0,703.94,523.97
2018,3,30,14,45,428.5,252.0,1.4,25.45,535.5,664.47,497.15
2018,3,30,15,0,382.0,252.0,1.4,25.4,491.0,612.09,461.56
2018,3,30,15,15,323.0,244.5,1.4,25.4,437.0,552.7,419.99
2018,3,30,15,30,264.0,237.0,1.4,25.4,383.0,493.95,378.03
2018,3,30,15,45,275.5,212.0,1.3,25.05,352.5,472.61,364.6
2018,3,30,16,0,287.0,187.0,1.2,24.7,322.0,449.26,349.19
2018,3,30,16,15,331.0,158.5,1.1,24.15,297.5,444.13,347.97
2018,3,30,16,30,375.0,130.0,1.0,23.6,273.0,448.11,352.74
2018,3,30,16,45,321.0,116.0,0.95,23.05,225.5,371.11,294.84
2018,3,30,17,0,267.0,102.0,0.9,22.5,178.0,310.32,247.8
2018,3,30,17,15,246.0,83.0,0.95,21.8,142.0,266.52,213.24
2018,3,30,17,30,225.0,64.0,1.0,21.1,106.0,223.35,177.45
2018,3,30,17,45,171.0,47.5,1.05,20.45,73.5,167.11,129.22
2018,3,30,18,0,117.0,31.0,1.1,19.8,41.0,114.62,75.4
2018,3,30,18,15,68.5,17.5,1.15,19.2,22.5,47.76,0.0
2018,3,30,18,30,20.0,4.0,1.2,18.6,4.0,0.0,0.0
2018,3,30,18,45,10.0,2.0,1.25,18.05,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,31,5,45,10.0,4.0,1.65,11.2,4.0,0.0,0.0
2018,3,31,6,0,20.0,8.0,1.7,11.6,8.0,7.63,0.0
2018,3,31,6,15,82.0,24.5,1.95,12.25,32.5,20.24,2.55
2018,3,31,6,30,144.0,41.0,2.2,12.9,57.0,33.29,22.69
2018,3,31,6,45,209.5,56.5,2.45,13.55,94.0,42.96,32.21
2018,3,31,7,0,275.0,72.0,2.7,14.2,131.0,53.58,42.03
2018,3,31,7,15,220.5,92.5,2.6,14.7,148.0,71.27,57.88
2018,3,31,7,30,166.0,113.0,2.5,15.2,165.0,90.13,74.46
2018,3,31,7,45,171.5,138.0,2.45,15.7,200.0,107.56,89.44
2018,3,31,8,0,177.0,163.0,2.4,16.2,235.0,124.33,103.55
2018,3,31,8,15,221.5,182.5,2.4,16.8,284.5,145.06,108.65
2018,3,31,8,30,266.0,202.0,2.4,17.4,334.0,179.93,131.66
2018,3,31,8,45,228.5,230.0,2.45,18.0,351.0,219.66,164.01
2018,3,31,9,0,191.0,258.0,2.5,18.6,368.0,248.4,188.27
2018,3,31,9,15,222.0,274.5,2.55,19.15,411.5,283.65,215.3
2018,3,31,9,30,253.0,291.0,2.6,19.7,455.0,316.07,240.39
2018,3,31,9,45,262.0,308.0,2.6,20.2,486.0,350.31,267.27
2018,3,31,10,0,271.0,325.0,2.6,20.7,517.0,385.45,294.43
2018,3,31,10,15,292.0,336.0,2.65,21.15,550.5,422.23,322.5
2018,3,31,10,30,313.0,347.0,2.7,21.6,584.0,460.7,351.5
2018,3,31,10,45,351.5,344.5,2.7,22.05,618.0,499.16,380.23
2018,3,31,11,0,390.0,342.0,2.7,22.5,652.0,540.0,410.41
2018,3,31,11,15,479.5,314.5,2.75,22.75,703.0,593.26,450.57
2018,3,31,11,30,569.0,287.0,2.8,23.0,754.0,652.68,494.74
2018,3,31,11,45,591.0,282.0,2.85,23.25,771.0,688.53,520.63
2018,3,31,12,0,613.0,277.0,2.9,23.5,788.0,724.26,546.3
2018,3,31,12,15,619.5,273.5,2.9,23.65,789.0,748.83,563.71
2018,3,31,12,30,626.0,270.0,2.9,23.8,790.0,771.73,579.88
2018,3,31,12,45,669.5,244.0,2.95,23.9,795.0,801.63,602.25
2018,3,31,13,0,713.0,218.0,3.0,24.0,800.0,829.98,623.47
2018,3,31,13,15,759.0,190.5,3.05,23.95,798.5,856.74,643.04
2018,3,31,13,30,805.0,163.0,3.1,23.9,797.0,877.31,657.9
2018,3,31,13,45,821.5,149.5,3.15,23.85,779.5,887.57,665.91
2018,3,31,14,0,838.0,136.0,3.2,23.8,762.0,894.53,671.93
2018,3,31,14,15,807.0,138.0,3.2,23.6,720.0,873.08,658.78
2018,3,31,14,30,776.0,140.0,3.2,23.4,678.0,848.65,643.8
2018,3,31,14,45,677.0,164.0,3.25,23.15,615.0,791.54,606.28
2018,3,31,15,0,578.0,188.0,3.3,22.9,552.0,723.38,559.33
2018,3,31,15,15,639.0,153.5,3.3,22.9,530.0,737.6,572.45
2018,3,31,15,30,700.0,119.0,3.3,22.9,508.0,740.62,576.11
2018,3,31,15,45,697.5,108.0,3.3,22.0,467.0,713.8,560.29
2018,3,31,16,0,695.0,97.0,3.3,21.1,426.0,684.42,542.47
2018,3,31,16,15,633.0,97.0,3.2,20.3,371.0,620.85,497.98
2018,3,31,16,30,571.0,97.0,3.1,19.5,316.0,558.37,452.42
2018,3,31,16,45,461.5,96.0,3.0,18.7,256.0,458.15,374.94
2018,3,31,17,0,352.0,95.0,2.9,17.9,196.0,370.78,304.89
2018,3,31,17,15,316.5,78.5,2.95,16.95,155.5,317.19,261.35
2018,3,31,17,30,281.0,62.0,3.0,16.0,115.0,265.43,217.23
2018,3,31,17,45,217.5,46.5,3.0,15.0,80.0,202.15,161.56
2018,3,31,18,0,154.0,31.0,3.0,14.0,45.0,144.69,101.48
2018,3,31,18,15,87.5,17.5,3.1,13.6,24.5,56.6,0.0
2018,3,31,18,30,21.0,4.0,3.2,13.2,4.0,0.0,0.0
2018,3,31,18,45,10.5,2.0,3.35,12.75,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,1,5,45,36.0,6.5,1.25,8.75,7.0,0.0,0.0
2018,4,1,6,0,72.0,13.0,1.3,9.2,14.0,12.39,0.0
2018,4,1,6,15,198.0,27.0,1.5,9.95,46.5,21.42,6.07
2018,4,1,6,30,324.0,41.0,1.7,10.7,79.0,33.44,23.27
2018,4,1,6,45,418.5,51.5,1.95,11.45,126.5,40.17,30.11
2018,4,1,7,0,513.0,62.0,2.2,12.2,174.0,46.62,36.22
2018,4,1,7,15,574.0,69.0,2.15,12.9,226.0,49.68,39.06
2018,4,1,7,30,635.0,76.0,2.1,13.6,278.0,52.65,41.64
2018,4,1,7,45,675.5,82.5,2.05,14.3,331.0,55.02,43.57
2018,4,1,8,0,716.0,89.0,2.0,15.0,384.0,57.26,45.3
2018,4,1,8,15,745.0,94.0,1.95,15.7,435.0,103.32,57.61
2018,4,1,8,30,774.0,99.0,1.9,16.4,486.0,158.86,93.2
2018,4,1,8,45,795.0,103.5,1.9,17.05,533.5,209.79,132.52
2018,4,1,9,0,816.0,108.0,1.9,17.7,581.0,262.69,176.93
2018,4,1,9,15,839.5,108.0,1.95,18.3,625.5,314.27,221.54
2018,4,1,9,30,863.0,108.0,2.0,18.9,670.0,367.57,267.49
2018,4,1,9,45,884.5,105.5,2.05,19.45,709.5,424.28,315.34
2018,4,1,10,0,906.0,103.0,2.1,20.0,749.0,476.6,358.79
2018,4,1,10,15,914.5,104.5,2.15,20.5,779.5,526.68,399.51
2018,4,1,10,30,923.0,106.0,2.2,21.0,810.0,575.91,438.36
2018,4,1,10,45,928.5,107.5,2.25,21.45,833.0,622.4,474.15
2018,4,1,11,0,934.0,109.0,2.3,21.9,856.0,667.36,507.85
2018,4,1,11,15,937.5,109.5,2.4,22.15,871.0,708.42,538.64
2018,4,1,11,30,941.0,110.0,2.5,22.4,886.0,747.4,567.38
2018,4,1,11,45,941.5,110.5,2.55,22.6,892.5,782.0,591.39
2018,4,1,12,0,942.0,111.0,2.6,22.8,899.0,814.01,612.9
2018,4,1,12,15,941.0,111.0,2.75,22.9,897.5,841.66,632.3
2018,4,1,12,30,940.0,111.0,2.9,23.0,896.0,866.37,649.78
2018,4,1,12,45,937.5,111.0,3.0,23.05,886.5,886.82,664.24
2018,4,1,13,0,935.0,111.0,3.1,23.1,877.0,904.11,676.69
2018,4,1,13,15,930.5,110.5,3.15,23.05,859.5,915.94,685.52
2018,4,1,13,30,926.0,110.0,3.2,23.0,842.0,924.43,692.28
2018,4,1,13,45,919.5,108.0,3.3,22.9,816.5,926.25,695.17
2018,4,1,14,0,913.0,106.0,3.4,22.8,791.0,924.68,695.95
2018,4,1,14,15,903.5,104.5,3.5,22.6,758.5,917.65,693.44
2018,4,1,14,30,894.0,103.0,3.6,22.4,726.0,907.38,688.82
2018,4,1,14,45,880.5,100.5,3.65,22.2,686.5,889.36,678.64
2018,4,1,15,0,867.0,98.0,3.7,22.0,647.0,875.23,671.27
2018,4,1,15,15,846.0,96.5,3.7,22.0,601.5,846.31,652.72
2018,4,1,15,30,825.0,95.0,3.7,22.0,556.0,814.98,632.45
2018,4,1,15,45,803.5,90.0,3.9,21.15,507.0,776.96,610.04
2018,4,1,16,0,782.0,85.0,4.1,20.3,458.0,737.04,585.57
2018,4,1,16,15,745.0,82.0,4.15,19.55,405.5,686.04,551.25
2018,4,1,16,30,708.0,79.0,4.2,18.8,353.0,638.67,518.68
2018,4,1,16,45,653.0,74.5,4.2,18.0,298.5,573.3,470.63
2018,4,1,17,0,598.0,70.0,4.2,17.2,244.0,509.61,420.85
2018,4,1,17,15,533.0,62.5,4.2,16.3,194.5,438.09,362.73
2018,4,1,17,30,468.0,55.0,4.2,15.4,145.0,369.96,304.69
2018,4,1,17,45,362.0,45.0,4.25,14.5,101.5,280.4,226.53
2018,4,1,18,0,256.0,35.0,4.3,13.6,58.0,202.4,146.98
2018,4,1,18,15,141.5,20.0,4.25,13.2,31.5,83.96,0.0
2018,4,1,18,30,27.0,5.0,4.2,12.8,5.0,4.77,0.0
2018,4,1,18,45,13.5,2.5,4.15,12.35,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,2,5,45,33.5,6.5,2.7,9.55,7.5,0.0,0.0
2018,4,2,6,0,67.0,13.0,2.9,9.9,15.0,12.39,0.0
2018,4,2,6,15,174.5,28.5,3.0,10.4,47.0,22.55,8.77
2018,4,2,6,30,282.0,44.0,3.1,10.9,79.0,34.17,24.02
2018,4,2,6,45,328.5,57.5,3.2,11.4,117.0,43.63,33.22
2018,4,2,7,0,375.0,71.0,3.3,11.9,155.0,52.65,41.67
2018,4,2,7,15,469.5,79.5,3.35,12.45,212.5,58.22,46.78
2018,4,2,7,30,564.0,88.0,3.4,13.0,270.0,62.07,50.15
2018,4,2,7,45,590.5,97.5,3.4,13.55,317.0,66.35,53.76
2018,4,2,8,0,617.0,107.0,3.4,14.1,364.0,73.18,59.53
2018,4,2,8,15,501.5,147.0,3.3,14.65,373.0,133.07,89.59
2018,4,2,8,30,386.0,187.0,3.2,15.2,382.0,186.74,133.06
2018,4,2,8,45,410.5,201.5,3.1,15.8,426.0,219.5,157.78
2018,4,2,9,0,435.0,216.0,3.0,16.4,470.0,261.89,192.05
2018,4,2,9,15,550.5,193.0,2.95,16.95,538.5,302.93,223.39
2018,4,2,9,30,666.0,170.0,2.9,17.5,607.0,353.4,263.66
2018,4,2,9,45,781.0,135.0,2.85,18.0,674.5,409.24,308.97
2018,4,2,10,0,896.0,100.0,2.8,18.5,742.0,473.9,361.15
2018,4,2,10,15,904.0,101.5,2.75,18.9,772.0,523.19,401.64
2018,4,2,10,30,912.0,103.0,2.7,19.3,802.0,571.61,440.25
2018,4,2,10,45,918.0,103.5,2.7,19.75,824.5,616.93,475.49
2018,4,2,11,0,924.0,104.0,2.7,20.2,847.0,660.76,508.64
2018,4,2,11,15,927.0,105.5,2.7,20.55,862.5,701.88,539.12
2018,4,2,11,30,930.0,107.0,2.7,20.9,878.0,740.94,567.42
2018,4,2,11,45,931.5,107.0,2.7,21.2,884.5,775.3,590.75
2018,4,2,12,0,933.0,107.0,2.7,21.5,891.0,807.15,611.81
2018,4,2,12,15,932.5,107.5,2.7,21.75,890.0,835.28,630.33
2018,4,2,12,30,932.0,108.0,2.7,22.0,889.0,860.54,646.86
2018,4,2,12,45,929.5,107.5,2.7,22.2,879.5,880.19,659.72
2018,4,2,13,0,927.0,107.0,2.7,22.4,870.0,896.68,670.54
2018,4,2,13,15,921.5,106.5,2.7,22.45,852.0,907.38,677.96
2018,4,2,13,30,916.0,106.0,2.7,22.5,834.0,914.75,683.32
2018,4,2,13,45,907.0,107.0,2.7,22.55,809.0,917.31,685.62
2018,4,2,14,0,898.0,108.0,2.7,22.6,784.0,916.58,685.89
2018,4,2,14,15,888.0,106.0,2.65,22.55,751.5,908.49,681.25
2018,4,2,14,30,878.0,104.0,2.6,22.5,719.0,897.19,674.62
2018,4,2,14,45,864.0,102.5,2.55,22.45,680.5,879.86,664.04
2018,4,2,15,0,850.0,101.0,2.5,22.4,642.0,866.64,656.4
2018,4,2,15,15,833.0,98.0,2.5,22.4,598.0,839.5,639.48
2018,4,2,15,30,816.0,95.0,2.5,22.4,554.0,809.86,620.84
2018,4,2,15,45,798.0,90.5,2.35,22.0,507.0,775.36,598.54
2018,4,2,16,0,780.0,86.0,2.2,21.6,460.0,738.84,574.57
2018,4,2,16,15,750.0,81.5,2.1,21.0,409.0,691.35,543.02
2018,4,2,16,30,720.0,77.0,2.0,20.4,358.0,643.02,510.1
2018,4,2,16,45,673.5,73.0,1.85,19.8,305.5,587.56,470.5
2018,4,2,17,0,627.0,69.0,1.7,19.2,253.0,529.36,426.14
2018,4,2,17,15,559.0,61.5,1.7,18.15,201.5,454.7,368.25
2018,4,2,17,30,491.0,54.0,1.7,17.1,150.0,383.71,310.28
2018,4,2,17,45,383.0,44.0,1.75,16.05,105.0,292.02,232.88
2018,4,2,18,0,275.0,34.0,1.8,15.0,60.0,208.49,152.33
2018,4,2,18,15,153.5,19.5,1.95,14.5,32.5,109.68,0.0
2018,4,2,18,30,32.0,5.0,2.1,14.0,5.0,4.77,0.0
2018,4,2,18,45,16.0,2.5,2.2,13.5,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,3,5,45,49.5,7.5,1.35,7.6,9.0,0.0,0.0
2018,4,3,6,0,99.0,15.0,1.3,8.1,18.0,14.3,0.0
2018,4,3,6,15,240.5,29.0,1.6,8.9,55.0,24.11,11.46
2018,4,3,6,30,382.0,43.0,1.9,9.7,92.0,34.76,24.83
2018,4,3,6,45,477.5,52.0,2.2,10.55,142.0,40.07,30.24
2018,4,3,7,0,573.0,61.0,2.5,11.4,192.0,45.22,35.14
2018,4,3,7,15,632.5,67.5,2.5,12.05,246.0,47.97,37.68
2018,4,3,7,30,692.0,74.0,2.5,12.7,300.0,50.64,39.99
2018,4,3,7,45,732.5,78.5,2.55,13.35,354.5,51.61,40.68
2018,4,3,8,0,773.0,83.0,2.6,14.0,409.0,65.74,52.97
2018,4,3,8,15,798.5,87.5,2.65,14.6,460.0,114.82,63.23
2018,4,3,8,30,824.0,92.0,2.7,15.2,511.0,166.75,97.46
2018,4,3,8,45,843.0,95.5,2.7,15.85,559.0,219.34,139.49
2018,4,3,9,0,862.0,99.0,2.7,16.5,607.0,273.61,186.13
2018,4,3,9,15,875.0,103.0,2.7,17.05,650.0,328.07,234.15
2018,4,3,9,30,888.0,107.0,2.7,17.6,693.0,383.14,282.28
2018,4,3,9,45,895.0,110.5,2.7,18.1,728.5,440.54,331.26
2018,4,3,10,0,902.0,114.0,2.7,18.6,764.0,492.2,374.55
2018,4,3,10,15,910.0,115.0,2.65,19.1,794.0,541.5,414.62
2018,4,3,10,30,918.0,116.0,2.6,19.6,824.0,589.9,452.7
2018,4,3,10,45,923.0,117.5,2.55,20.05,846.5,635.91,487.88
2018,4,3,11,0,928.0,119.0,2.5,20.5,869.0,680.36,520.83
2018,4,3,11,15,931.0,119.5,2.45,20.85,883.5,720.87,550.26
2018,4,3,11,30,934.0,120.0,2.4,21.2,898.0,759.29,577.45
2018,4,3,11,45,932.5,122.0,2.35,21.55,904.0,793.58,600.13
2018,4,3,12,0,931.0,124.0,2.3,21.9,910.0,825.22,620.23
2018,4,3,12,15,915.5,131.0,2.35,22.05,903.0,847.86,635.35
2018,4,3,12,30,900.0,138.0,2.4,22.2,896.0,867.04,648.26
2018,4,3,12,45,855.0,158.5,2.4,22.35,872.0,876.74,654.47
2018,4,3,13,0,810.0,179.0,2.4,22.5,848.0,877.91,655.14
2018,4,3,13,15,829.5,164.5,2.5,22.5,837.5,895.93,668.56
2018,4,3,13,30,849.0,150.0,2.6,22.5,827.0,910.99,679.96
2018,4,3,13,45,847.0,145.5,2.65,22.5,803.5,914.37,683.27
2018,4,3,14,0,845.0,141.0,2.7,22.5,780.0,914.5,684.65
2018,4,3,14,15,853.0,132.0,2.8,22.3,754.0,915.41,687.66
2018,4,3,14,30,861.0,123.0,2.9,22.1,728.0,912.89,688.47
2018,4,3,14,45,846.0,120.0,3.0,21.95,688.0,893.38,677.67
2018,4,3,15,0,831.0,117.0,3.1,21.8,648.0,870.95,664.93
2018,4,3,15,15,812.5,114.0,3.1,21.8,604.0,842.77,647.13
2018,4,3,15,30,794.0,111.0,3.1,21.8,560.0,812.15,627.55
2018,4,3,15,45,768.5,107.5,3.2,21.05,511.0,777.36,607.09
2018,4,3,16,0,743.0,104.0,3.3,20.3,462.0,737.0,582.08
2018,4,3,16,15,705.0,98.5,3.25,19.55,408.5,683.32,545.83
2018,4,3,16,30,667.0,93.0,3.2,18.8,355.0,629.39,508.41
2018,4,3,16,45,617.5,86.5,3.15,18.05,302.0,566.26,461.85
2018,4,3,17,0,568.0,80.0,3.1,17.3,249.0,504.42,414.08
2018,4,3,17,15,499.5,72.0,3.05,16.3,199.0,430.44,354.77
2018,4,3,17,30,431.0,64.0,3.0,15.3,149.0,359.78,295.54
2018,4,3,17,45,315.5,51.0,3.0,14.35,103.0,263.49,212.91
2018,4,3,18,0,200.0,38.0,3.0,13.4,57.0,178.69,133.06
2018,4,3,18,15,110.0,21.5,3.0,12.95,31.0,93.51,0.0
2018,4,3,18,30,20.0,5.0,3.0,12.5,5.0,13.17,0.0
2018,4,3,18,45,10.0,2.5,3.0,12.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
