Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,23,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,4,5,15,40.0,11.5,1.8,8.75,14.0,10.96,0.0
2018,5,4,5,30,80.0,23.0,2.1,9.3,28.0,19.08,1.78
2018,5,4,5,45,167.5,37.5,2.4,9.9,60.5,29.09,19.27
2018,5,4,6,0,255.0,52.0,2.7,10.5,93.0,39.58,29.56
2018,5,4,6,15,355.5,63.5,2.8,11.1,143.0,47.32,36.92
2018,5,4,6,30,456.0,75.0,2.9,11.7,193.0,55.4,44.35
2018,5,4,6,45,547.0,78.5,2.95,12.3,251.0,55.15,44.09
2018,5,4,7,0,638.0,82.0,3.0,12.9,309.0,55.13,43.93
2018,5,4,7,15,656.0,91.5,2.85,13.6,356.5,59.48,47.56
2018,5,4,7,30,674.0,101.0,2.7,14.3,404.0,86.79,53.46
2018,5,4,7,45,720.5,101.5,2.5,15.0,459.5,128.35,73.49
2018,5,4,8,0,767.0,102.0,2.3,15.7,515.0,180.5,110.25
2018,5,4,8,15,782.5,107.0,2.1,16.45,562.0,229.36,150.14
2018,5,4,8,30,798.0,112.0,1.9,17.2,609.0,279.83,193.28
2018,5,4,8,45,759.0,135.5,1.7,17.9,635.0,325.52,234.39
2018,5,4,9,0,720.0,159.0,1.5,18.6,661.0,372.21,274.76
2018,5,4,9,15,686.5,184.5,1.4,19.3,685.0,418.74,313.21
2018,5,4,9,30,653.0,210.0,1.3,20.0,709.0,461.79,347.22
2018,5,4,9,45,673.5,213.0,1.2,20.7,747.5,509.25,382.86
2018,5,4,10,0,694.0,216.0,1.1,21.4,786.0,557.92,418.06
2018,5,4,10,15,803.5,166.0,1.15,22.05,846.5,617.25,461.87
2018,5,4,10,30,913.0,116.0,1.2,22.7,907.0,682.16,508.81
2018,5,4,10,45,916.5,117.5,1.2,23.35,927.0,724.95,537.69
2018,5,4,11,0,920.0,119.0,1.2,24.0,947.0,766.08,564.33
2018,5,4,11,15,888.0,140.5,1.25,24.5,948.5,796.42,583.08
2018,5,4,11,30,856.0,162.0,1.3,25.0,950.0,825.62,601.09
2018,5,4,11,45,732.0,239.5,1.3,25.5,916.0,828.17,600.02
2018,5,4,12,0,608.0,317.0,1.3,26.0,882.0,820.72,591.03
2018,5,4,12,15,585.0,330.5,1.25,26.4,872.5,836.4,599.41
2018,5,4,12,30,562.0,344.0,1.2,26.8,863.0,848.02,604.81
2018,5,4,12,45,544.0,345.5,1.15,27.15,843.5,850.09,604.6
2018,5,4,13,0,526.0,347.0,1.1,27.5,824.0,849.61,602.88
2018,5,4,13,15,578.0,313.0,1.15,27.65,827.5,877.17,622.87
2018,5,4,13,30,630.0,279.0,1.2,27.8,831.0,904.45,642.34
2018,5,4,13,45,620.0,272.0,1.25,27.9,802.0,896.45,638.17
2018,5,4,14,0,610.0,265.0,1.3,28.0,773.0,885.78,632.75
2018,5,4,14,15,655.0,230.5,1.5,27.95,757.5,897.28,645.42
2018,5,4,14,30,700.0,196.0,1.7,27.9,742.0,904.53,653.6
2018,5,4,14,45,761.0,160.0,1.85,27.85,727.0,920.41,666.82
2018,5,4,15,0,822.0,124.0,2.0,27.8,712.0,926.72,673.9
2018,5,4,15,15,817.0,115.0,2.0,27.8,669.5,902.23,659.44
2018,5,4,15,30,812.0,106.0,2.0,27.8,627.0,874.88,643.38
2018,5,4,15,45,798.0,103.5,2.3,27.2,584.0,844.5,629.28
2018,5,4,16,0,784.0,101.0,2.6,26.6,541.0,812.09,613.0
2018,5,4,16,15,759.5,98.5,2.75,25.9,492.0,769.05,587.82
2018,5,4,16,30,735.0,96.0,2.9,25.2,443.0,729.33,564.24
2018,5,4,16,45,702.5,90.5,3.0,24.5,391.0,675.12,528.98
2018,5,4,17,0,670.0,85.0,3.1,23.8,339.0,621.08,492.61
2018,5,4,17,15,625.0,78.5,3.1,22.65,287.5,557.56,447.37
2018,5,4,17,30,580.0,72.0,3.1,21.5,236.0,495.86,400.75
2018,5,4,17,45,512.0,62.5,3.15,20.4,185.5,418.56,339.43
2018,5,4,18,0,444.0,53.0,3.2,19.3,135.0,345.92,279.03
2018,5,4,18,15,339.5,42.5,3.2,18.35,93.5,258.01,203.51
2018,5,4,18,30,235.0,32.0,3.2,17.4,52.0,181.23,125.21
2018,5,4,18,45,130.0,18.5,3.25,16.45,28.5,74.24,0.0
2018,5,4,19,0,25.0,5.0,3.3,15.5,5.0,4.77,0.0
2018,5,4,19,15,12.5,2.5,3.3,15.0,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,5,4,45,3.5,1.0,2.35,10.6,1.0,0.0,0.0
2018,5,5,5,0,7.0,2.0,2.4,10.7,2.0,0.0,0.0
2018,5,5,5,15,7.0,6.0,2.45,11.05,6.0,5.72,0.0
2018,5,5,5,30,7.0,10.0,2.5,11.4,10.0,9.39,0.0
2018,5,5,5,45,3.5,14.5,2.6,11.8,14.5,13.44,5.86
2018,5,5,6,0,0.0,19.0,2.7,12.2,19.0,17.61,9.97
2018,5,5,6,15,0.0,24.0,2.65,12.5,24.0,22.25,14.34
2018,5,5,6,30,0.0,29.0,2.6,12.8,29.0,26.9,18.62
2018,5,5,6,45,4.0,58.0,2.55,13.15,59.5,53.94,42.89
2018,5,5,7,0,8.0,87.0,2.5,13.5,90.0,79.36,65.36
2018,5,5,7,15,13.5,118.5,2.5,13.85,124.5,105.54,88.11
2018,5,5,7,30,19.0,150.0,2.5,14.2,159.0,132.26,105.42
2018,5,5,7,45,24.5,176.5,2.5,14.5,189.0,156.46,124.28
2018,5,5,8,0,30.0,203.0,2.5,14.8,219.0,173.58,137.28
2018,5,5,8,15,110.5,237.0,2.6,15.05,304.5,211.31,163.98
2018,5,5,8,30,191.0,271.0,2.7,15.3,390.0,265.38,204.36
2018,5,5,8,45,298.5,274.0,2.8,15.6,475.5,306.18,234.35
2018,5,5,9,0,406.0,277.0,2.9,15.9,561.0,359.21,275.23
2018,5,5,9,15,371.5,306.0,2.85,16.6,577.0,398.49,307.06
2018,5,5,9,30,337.0,335.0,2.8,17.3,593.0,428.32,330.53
2018,5,5,9,45,380.0,335.0,2.75,18.05,638.0,470.58,362.52
2018,5,5,10,0,423.0,335.0,2.7,18.8,683.0,511.8,393.33
2018,5,5,10,15,457.0,334.5,2.6,19.55,721.5,555.67,425.31
2018,5,5,10,30,491.0,334.0,2.5,20.3,760.0,601.85,458.24
2018,5,5,10,45,463.0,354.5,2.35,21.05,763.5,626.07,473.52
2018,5,5,11,0,435.0,375.0,2.2,21.8,767.0,647.64,486.43
2018,5,5,11,15,350.5,408.0,2.25,22.0,726.5,636.34,476.78
2018,5,5,11,30,266.0,441.0,2.3,22.2,686.0,617.5,461.68
2018,5,5,11,45,266.0,444.0,2.3,22.35,690.0,635.14,474.07
2018,5,5,12,0,266.0,447.0,2.3,22.5,694.0,652.17,485.72
2018,5,5,12,15,236.0,451.5,2.55,22.25,670.5,639.87,478.09
2018,5,5,12,30,206.0,456.0,2.8,22.0,647.0,628.09,470.73
2018,5,5,12,45,186.0,451.0,3.0,21.75,622.0,614.3,461.98
2018,5,5,13,0,166.0,446.0,3.2,21.5,597.0,598.98,451.99
2018,5,5,13,15,113.0,392.5,3.5,21.05,494.5,502.01,382.66
2018,5,5,13,30,60.0,339.0,3.8,20.6,392.0,391.67,301.21
2018,5,5,13,45,38.0,293.0,4.05,20.15,326.0,326.19,252.37
2018,5,5,14,0,16.0,247.0,4.3,19.7,260.0,251.06,194.72
2018,5,5,14,15,27.5,273.0,4.4,19.15,294.5,299.27,233.54
2018,5,5,14,30,39.0,299.0,4.5,18.6,329.0,339.77,266.13
2018,5,5,14,45,34.5,282.5,4.65,18.1,308.5,319.92,251.64
2018,5,5,15,0,30.0,266.0,4.8,17.6,288.0,299.83,236.95
2018,5,5,15,15,35.0,257.5,4.8,17.6,281.5,297.23,235.74
2018,5,5,15,30,40.0,249.0,4.8,17.6,275.0,294.48,234.41
2018,5,5,15,45,99.0,247.0,5.05,17.1,304.5,347.03,279.62
2018,5,5,16,0,158.0,245.0,5.3,16.6,334.0,410.85,333.44
2018,5,5,16,15,210.0,215.5,5.15,16.45,322.0,418.84,342.44
2018,5,5,16,30,262.0,186.0,5.0,16.3,310.0,436.02,358.53
2018,5,5,16,45,290.0,153.5,4.85,16.15,276.0,412.56,341.71
2018,5,5,17,0,318.0,121.0,4.7,16.0,242.0,399.74,332.81
2018,5,5,17,15,315.5,108.0,4.4,15.6,213.0,372.19,310.69
2018,5,5,17,30,313.0,95.0,4.1,15.2,184.0,344.02,287.24
2018,5,5,17,45,268.0,79.0,3.75,14.8,144.5,285.16,237.13
2018,5,5,18,0,223.0,63.0,3.4,14.4,105.0,217.98,179.17
2018,5,5,18,15,158.5,47.5,3.4,13.9,72.5,157.03,125.13
2018,5,5,18,30,94.0,32.0,3.4,13.4,40.0,101.94,71.04
2018,5,5,18,45,51.0,18.0,3.4,12.9,22.0,39.46,0.0
2018,5,5,19,0,8.0,4.0,3.4,12.4,4.0,3.81,0.0
2018,5,5,19,15,4.0,2.0,3.55,12.2,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,6,4,45,4.5,1.0,2.05,8.25,1.0,0.0,0.0
2018,5,6,5,0,9.0,2.0,2.0,8.3,2.0,0.0,0.0
2018,5,6,5,15,16.5,12.5,2.35,8.9,13.5,11.91,0.0
2018,5,6,5,30,24.0,23.0,2.7,9.5,25.0,20.0,5.68
2018,5,6,5,45,54.5,40.5,3.0,10.1,48.5,34.3,23.99
2018,5,6,6,0,85.0,58.0,3.3,10.7,72.0,48.31,37.36
2018,5,6,6,15,118.0,78.0,3.35,11.2,105.0,63.77,51.65
2018,5,6,6,30,151.0,98.0,3.4,11.7,138.0,78.83,65.32
2018,5,6,6,45,288.5,104.5,3.4,12.15,201.5,79.55,65.93
2018,5,6,7,0,426.0,111.0,3.4,12.6,265.0,76.95,63.42
2018,5,6,7,15,504.5,115.5,3.35,13.1,325.0,78.09,64.14
2018,5,6,7,30,583.0,120.0,3.3,13.6,385.0,102.28,66.7
2018,5,6,7,45,636.5,122.5,3.2,14.1,442.5,141.24,87.09
2018,5,6,8,0,690.0,125.0,3.1,14.6,500.0,186.2,118.84
2018,5,6,8,15,765.0,114.0,3.1,15.15,565.0,236.31,157.96
2018,5,6,8,30,840.0,103.0,3.1,15.7,630.0,287.62,200.57
2018,5,6,8,45,857.0,104.5,3.1,16.25,675.0,339.2,246.21
2018,5,6,9,0,874.0,106.0,3.1,16.8,720.0,397.87,296.84
2018,5,6,9,15,848.5,123.5,3.2,17.3,747.0,442.14,336.06
2018,5,6,9,30,823.0,141.0,3.3,17.8,774.0,489.14,375.84
2018,5,6,9,45,807.5,157.0,3.4,18.3,800.0,536.71,414.52
2018,5,6,10,0,792.0,173.0,3.5,18.8,826.0,581.93,450.17
2018,5,6,10,15,859.5,143.5,3.6,19.2,873.5,634.71,491.61
2018,5,6,10,30,927.0,114.0,3.7,19.6,921.0,693.34,536.59
2018,5,6,10,45,926.5,117.5,3.85,20.0,939.5,735.59,568.13
2018,5,6,11,0,926.0,121.0,4.0,20.4,958.0,775.87,597.02
2018,5,6,11,15,851.0,169.0,4.15,20.65,946.0,799.18,612.97
2018,5,6,11,30,776.0,217.0,4.3,20.9,934.0,817.14,624.53
2018,5,6,11,45,797.5,202.0,4.4,21.15,942.0,847.87,646.38
2018,5,6,12,0,819.0,187.0,4.5,21.4,950.0,878.84,667.76
2018,5,6,12,15,645.5,283.0,4.6,21.5,883.5,846.12,642.8
2018,5,6,12,30,472.0,379.0,4.7,21.6,817.0,802.58,607.93
2018,5,6,12,45,457.0,378.0,4.75,21.65,798.0,803.58,609.18
2018,5,6,13,0,442.0,377.0,4.8,21.7,779.0,802.35,608.61
2018,5,6,13,15,525.5,333.5,4.75,21.5,802.0,849.95,645.49
2018,5,6,13,30,609.0,290.0,4.7,21.3,825.0,897.09,681.55
2018,5,6,13,45,511.5,311.5,4.65,21.1,752.0,832.58,634.74
2018,5,6,14,0,414.0,333.0,4.6,20.9,679.0,766.8,586.93
2018,5,6,14,15,331.0,339.5,4.5,20.55,609.5,686.7,528.96
2018,5,6,14,30,248.0,346.0,4.4,20.2,540.0,617.13,477.39
2018,5,6,14,45,312.0,320.0,4.3,19.8,552.5,651.76,506.56
2018,5,6,15,0,376.0,294.0,4.2,19.4,565.0,683.46,533.2
2018,5,6,15,15,360.5,278.5,4.2,19.4,525.5,649.93,509.46
2018,5,6,15,30,345.0,263.0,4.2,19.4,486.0,615.39,485.11
2018,5,6,15,45,362.5,233.5,4.1,18.5,452.5,593.02,472.15
2018,5,6,16,0,380.0,204.0,4.0,17.6,419.0,582.48,467.57
2018,5,6,16,15,261.0,190.0,4.0,17.15,331.5,444.6,360.96
2018,5,6,16,30,142.0,176.0,4.0,16.7,244.0,313.69,256.22
2018,5,6,16,45,120.0,160.5,4.0,16.2,213.5,276.79,227.3
2018,5,6,17,0,98.0,145.0,4.0,15.7,183.0,241.08,198.5
2018,5,6,17,15,203.0,110.5,3.9,15.25,174.0,283.03,236.32
2018,5,6,17,30,308.0,76.0,3.8,14.8,165.0,316.37,265.58
2018,5,6,17,45,338.5,67.5,3.75,14.35,147.0,313.96,262.51
2018,5,6,18,0,369.0,59.0,3.7,13.9,129.0,308.65,255.28
2018,5,6,18,15,285.5,47.5,3.6,13.65,92.0,235.64,189.96
2018,5,6,18,30,202.0,36.0,3.5,13.4,55.0,171.25,124.42
2018,5,6,18,45,110.5,20.5,3.4,13.1,30.0,87.96,0.0
2018,5,6,19,0,19.0,5.0,3.3,12.8,5.0,12.26,0.0
2018,5,6,19,15,9.5,2.5,3.3,12.7,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,9.35,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,9.4,2.0,0.0,0.0
2018,5,7,5,15,113.5,15.0,2.1,10.05,23.0,14.3,0.0
2018,5,7,5,30,216.0,28.0,2.3,10.7,44.0,22.18,8.18
2018,5,7,5,45,330.0,39.0,2.5,11.35,84.5,31.34,21.43
2018,5,7,6,0,444.0,50.0,2.7,12.0,125.0,38.8,28.81
2018,5,7,6,15,517.0,58.5,2.6,12.7,174.5,43.58,33.41
2018,5,7,6,30,590.0,67.0,2.5,13.4,224.0,48.13,37.59
2018,5,7,6,45,638.0,72.5,2.35,14.1,276.0,49.95,39.15
2018,5,7,7,0,686.0,78.0,2.2,14.8,328.0,51.69,40.53
2018,5,7,7,15,720.5,83.5,2.15,15.45,381.0,53.27,41.7
2018,5,7,7,30,755.0,89.0,2.1,16.1,434.0,93.7,53.61
2018,5,7,7,45,780.0,93.5,2.05,16.75,486.0,140.3,79.17
2018,5,7,8,0,805.0,98.0,2.0,17.4,538.0,189.82,115.28
2018,5,7,8,15,823.5,101.5,1.95,18.1,586.5,240.0,156.5
2018,5,7,8,30,842.0,105.0,1.9,18.8,635.0,292.06,201.01
2018,5,7,8,45,856.0,107.5,1.9,19.5,679.0,343.63,245.56
2018,5,7,9,0,870.0,110.0,1.9,20.2,723.0,401.89,294.46
2018,5,7,9,15,883.5,110.5,1.85,20.8,763.0,452.96,336.78
2018,5,7,9,30,897.0,111.0,1.8,21.4,803.0,504.41,378.07
2018,5,7,9,45,908.5,111.5,1.75,22.05,838.0,555.04,417.26
2018,5,7,10,0,920.0,112.0,1.7,22.7,873.0,605.42,454.85
2018,5,7,10,15,925.5,114.0,1.7,23.35,900.5,653.06,489.44
2018,5,7,10,30,931.0,116.0,1.7,24.0,928.0,699.53,522.11
2018,5,7,10,45,933.5,118.0,1.7,24.6,947.5,742.62,551.57
2018,5,7,11,0,936.0,120.0,1.7,25.2,967.0,783.95,578.23
2018,5,7,11,15,937.5,120.0,1.85,25.55,978.5,820.84,602.59
2018,5,7,11,30,939.0,120.0,2.0,25.9,990.0,855.55,625.43
2018,5,7,11,45,939.5,121.0,2.1,26.2,995.0,888.05,646.42
2018,5,7,12,0,940.0,122.0,2.2,26.5,1000.0,918.08,665.75
2018,5,7,12,15,938.0,122.5,2.35,26.65,996.5,942.86,682.55
2018,5,7,12,30,936.0,123.0,2.5,26.8,993.0,964.8,697.61
2018,5,7,12,45,932.0,123.5,2.6,26.95,981.5,981.97,709.22
2018,5,7,13,0,928.0,124.0,2.7,27.1,970.0,996.06,718.98
2018,5,7,13,15,924.0,123.5,2.75,27.1,951.5,1006.01,726.2
2018,5,7,13,30,920.0,123.0,2.8,27.1,933.0,1012.77,731.54
2018,5,7,13,45,880.0,138.0,2.9,27.15,895.0,997.65,723.23
2018,5,7,14,0,840.0,153.0,3.0,27.2,857.0,988.34,718.92
2018,5,7,14,15,801.5,161.0,3.05,27.05,812.5,961.93,703.58
2018,5,7,14,30,763.0,169.0,3.1,26.9,768.0,938.39,690.22
2018,5,7,14,45,787.0,148.5,3.2,26.8,740.5,930.55,687.46
2018,5,7,15,0,811.0,128.0,3.3,26.7,713.0,924.28,685.71
2018,5,7,15,15,826.5,117.5,3.3,26.7,683.0,917.3,682.65
2018,5,7,15,30,842.0,107.0,3.3,26.7,653.0,906.74,677.31
2018,5,7,15,45,825.0,103.0,3.55,26.0,605.0,871.29,658.37
2018,5,7,16,0,808.0,99.0,3.8,25.3,557.0,833.86,637.61
2018,5,7,16,15,786.0,94.5,3.95,24.6,506.5,789.89,611.07
2018,5,7,16,30,764.0,90.0,4.1,23.9,456.0,744.71,582.9
2018,5,7,16,45,733.0,85.0,4.2,23.2,403.5,694.95,550.27
2018,5,7,17,0,702.0,80.0,4.3,22.5,351.0,641.53,513.78
2018,5,7,17,15,656.5,74.5,4.3,21.5,298.5,577.64,468.06
2018,5,7,17,30,611.0,69.0,4.3,20.5,246.0,515.58,420.5
2018,5,7,17,45,545.0,61.5,4.35,19.45,196.0,440.47,360.39
2018,5,7,18,0,479.0,54.0,4.4,18.4,146.0,369.68,301.0
2018,5,7,18,15,376.0,44.5,4.3,17.55,103.5,281.55,224.75
2018,5,7,18,30,273.0,35.0,4.2,16.7,61.0,204.19,149.35
2018,5,7,18,45,156.5,21.5,4.15,15.85,34.5,110.45,0.0
2018,5,7,19,0,40.0,8.0,4.1,15.0,8.0,23.46,0.0
2018,5,7,19,15,20.0,4.0,4.05,14.65,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,3.15,10.7,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.3,10.8,2.0,0.0,0.0
2018,5,8,5,15,129.0,15.0,3.4,11.3,24.0,14.3,0.0
2018,5,8,5,30,244.0,28.0,3.5,11.8,46.0,23.29,9.86
2018,5,8,5,45,355.0,37.5,3.65,12.3,86.5,29.72,20.03
2018,5,8,6,0,466.0,47.0,3.8,12.8,127.0,35.89,26.16
2018,5,8,6,15,535.0,54.0,3.85,13.35,175.5,39.52,29.72
2018,5,8,6,30,604.0,61.0,3.9,13.9,224.0,43.02,32.95
2018,5,8,6,45,649.5,66.5,3.95,14.5,275.5,45.11,34.76
2018,5,8,7,0,695.0,72.0,4.0,15.1,327.0,47.08,36.37
2018,5,8,7,15,726.5,77.0,4.1,15.65,379.0,53.67,42.0
2018,5,8,7,30,758.0,82.0,4.2,16.2,431.0,90.49,49.86
2018,5,8,7,45,781.0,85.5,4.25,16.75,481.0,136.3,75.67
2018,5,8,8,0,804.0,89.0,4.3,17.3,531.0,184.78,111.76
2018,5,8,8,15,820.0,93.5,4.2,17.45,578.5,235.16,154.24
2018,5,8,8,30,836.0,98.0,4.1,17.6,626.0,287.15,199.97
2018,5,8,8,45,847.0,101.5,4.05,17.7,669.0,338.22,245.68
2018,5,8,9,0,858.0,105.0,4.0,17.8,712.0,395.79,295.95
2018,5,8,9,15,867.5,107.5,3.9,17.7,750.0,446.14,339.95
2018,5,8,9,30,877.0,110.0,3.8,17.6,788.0,496.53,382.94
2018,5,8,9,45,883.0,113.0,3.7,17.5,820.5,545.42,423.67
2018,5,8,10,0,889.0,116.0,3.6,17.4,853.0,593.64,462.77
2018,5,8,10,15,895.0,117.5,3.6,17.5,879.5,639.73,499.21
2018,5,8,10,30,901.0,119.0,3.6,17.6,906.0,684.75,533.97
2018,5,8,10,45,904.0,119.5,3.6,17.65,924.5,725.61,565.06
2018,5,8,11,0,907.0,120.0,3.6,17.7,943.0,764.79,593.54
2018,5,8,11,15,911.5,119.5,3.7,18.3,956.0,802.38,618.82
2018,5,8,11,30,916.0,119.0,3.8,18.9,969.0,838.06,642.54
2018,5,8,11,45,920.0,116.5,3.85,19.5,974.0,869.45,662.84
2018,5,8,12,0,924.0,114.0,3.9,20.1,979.0,898.52,681.43
2018,5,8,12,15,909.5,123.0,3.9,20.75,972.0,919.8,694.19
2018,5,8,12,30,895.0,132.0,3.9,21.4,965.0,937.93,704.81
2018,5,8,12,45,893.5,131.0,3.95,22.05,954.5,955.24,715.21
2018,5,8,13,0,892.0,130.0,4.0,22.7,944.0,969.64,723.68
2018,5,8,13,15,902.5,120.0,4.2,23.0,930.0,983.4,733.66
2018,5,8,13,30,913.0,110.0,4.4,23.3,916.0,993.96,741.59
2018,5,8,13,45,908.0,108.5,4.55,23.55,891.0,995.22,743.4
2018,5,8,14,0,903.0,107.0,4.7,23.8,866.0,993.29,743.54
2018,5,8,14,15,895.5,105.5,4.9,23.65,834.5,985.78,741.58
2018,5,8,14,30,888.0,104.0,5.1,23.5,803.0,975.19,737.55
2018,5,8,14,45,878.5,102.0,5.3,23.35,765.5,959.13,729.72
2018,5,8,15,0,869.0,100.0,5.5,23.2,728.0,940.23,719.85
2018,5,8,15,15,856.0,97.0,5.5,23.2,685.0,914.21,703.26
2018,5,8,15,30,843.0,94.0,5.5,23.2,642.0,885.72,684.92
2018,5,8,15,45,824.5,91.5,5.6,22.4,595.0,858.23,669.88
2018,5,8,16,0,806.0,89.0,5.7,21.6,548.0,821.25,647.6
2018,5,8,16,15,780.0,86.5,5.5,21.1,497.5,776.36,616.94
2018,5,8,16,30,754.0,84.0,5.3,20.6,447.0,730.53,585.17
2018,5,8,16,45,720.0,80.5,5.1,20.1,395.5,676.61,546.68
2018,5,8,17,0,686.0,77.0,4.9,19.6,344.0,626.79,510.5
2018,5,8,17,15,640.0,72.0,4.7,19.0,292.5,563.76,463.13
2018,5,8,17,30,594.0,67.0,4.5,18.4,241.0,502.67,414.36
2018,5,8,17,45,527.0,60.5,4.3,17.85,192.5,428.85,353.39
2018,5,8,18,0,460.0,54.0,4.1,17.3,144.0,359.44,293.89
2018,5,8,18,15,362.0,44.0,3.95,16.8,102.0,274.25,219.73
2018,5,8,18,30,264.0,34.0,3.8,16.3,60.0,198.16,146.67
2018,5,8,18,45,152.5,21.0,3.65,15.75,34.0,108.74,0.0
2018,5,8,19,0,41.0,8.0,3.5,15.2,8.0,23.92,0.0
2018,5,8,19,15,20.5,4.0,3.45,14.9,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,4,45,8.5,1.0,3.25,11.4,1.0,0.0,0.0
2018,5,9,5,0,17.0,2.0,3.3,11.4,2.0,0.0,0.0
2018,5,9,5,15,141.5,15.0,3.45,11.85,25.5,14.3,0.0
2018,5,9,5,30,266.0,28.0,3.6,12.3,49.0,23.11,10.55
2018,5,9,5,45,380.0,37.0,3.8,12.8,90.5,29.11,19.52
2018,5,9,6,0,494.0,46.0,4.0,13.3,132.0,34.87,25.23
2018,5,9,6,15,564.0,52.5,4.05,13.85,182.0,38.17,28.46
2018,5,9,6,30,634.0,59.0,4.1,14.4,232.0,41.35,31.39
2018,5,9,6,45,680.5,64.5,4.2,14.95,285.0,47.9,37.17
2018,5,9,7,0,727.0,70.0,4.3,15.5,338.0,50.27,39.13
2018,5,9,7,15,758.0,74.0,4.3,15.95,390.5,51.28,39.83
2018,5,9,7,30,789.0,78.0,4.3,16.4,443.0,91.1,48.51
2018,5,9,7,45,812.0,81.0,4.35,16.9,494.0,138.12,75.54
2018,5,9,8,0,835.0,84.0,4.4,17.4,545.0,187.82,112.9
2018,5,9,8,15,852.0,87.5,4.45,17.75,593.5,246.1,161.88
2018,5,9,8,30,869.0,91.0,4.5,18.1,642.0,298.88,208.3
2018,5,9,8,45,881.0,94.0,4.6,18.45,686.0,351.13,254.96
2018,5,9,9,0,893.0,97.0,4.7,18.8,730.0,404.06,301.71
2018,5,9,9,15,904.5,98.0,4.7,19.15,769.5,455.63,346.41
2018,5,9,9,30,916.0,99.0,4.7,19.5,809.0,507.38,390.11
2018,5,9,9,45,925.5,100.0,4.75,19.8,843.5,558.09,432.04
2018,5,9,10,0,935.0,101.0,4.8,20.1,878.0,608.36,472.53
2018,5,9,10,15,941.5,101.5,4.8,20.4,905.0,655.75,509.69
2018,5,9,10,30,948.0,102.0,4.8,20.7,932.0,702.02,545.08
2018,5,9,10,45,952.0,103.0,4.8,21.0,952.5,745.68,577.71
2018,5,9,11,0,956.0,104.0,4.8,21.3,973.0,787.65,606.82
2018,5,9,11,15,957.0,105.0,4.8,21.5,984.5,825.47,632.66
2018,5,9,11,30,958.0,106.0,4.8,21.7,996.0,861.06,656.75
2018,5,9,11,45,957.5,106.5,4.8,21.95,1000.0,892.58,677.72
2018,5,9,12,0,957.0,107.0,4.8,22.2,1004.0,921.5,696.83
2018,5,9,12,15,952.5,109.5,4.75,22.3,1000.0,946.11,712.98
2018,5,9,12,30,948.0,112.0,4.7,22.4,996.0,967.77,727.1
2018,5,9,12,45,940.5,115.5,4.7,22.55,984.0,984.64,738.27
2018,5,9,13,0,933.0,119.0,4.7,22.7,972.0,998.37,747.4
2018,5,9,13,15,929.5,117.5,4.7,22.7,953.5,1007.7,754.14
2018,5,9,13,30,926.0,116.0,4.7,22.7,935.0,1013.81,758.86
2018,5,9,13,45,921.0,114.5,4.75,22.7,909.5,1015.24,761.01
2018,5,9,14,0,916.0,113.0,4.8,22.7,884.0,1013.42,761.13
2018,5,9,14,15,907.5,111.5,4.85,22.55,851.5,1005.01,757.39
2018,5,9,14,30,899.0,110.0,4.9,22.4,819.0,993.49,751.65
2018,5,9,14,45,887.5,109.0,5.0,22.25,781.0,976.64,742.73
2018,5,9,15,0,876.0,108.0,5.1,22.1,743.0,956.97,731.88
2018,5,9,15,15,862.5,105.0,5.1,22.1,699.5,930.51,715.12
2018,5,9,15,30,849.0,102.0,5.1,22.1,656.0,909.45,702.21
2018,5,9,15,45,830.5,99.0,5.2,21.35,608.0,873.65,681.36
2018,5,9,16,0,812.0,96.0,5.3,20.6,560.0,835.95,658.75
2018,5,9,16,15,787.0,93.5,5.25,20.05,509.5,791.71,629.56
2018,5,9,16,30,762.0,91.0,5.2,19.5,459.0,746.41,599.05
2018,5,9,16,45,730.5,86.5,5.2,19.0,407.0,696.94,564.78
2018,5,9,17,0,699.0,82.0,5.2,18.5,355.0,643.83,526.74
2018,5,9,17,15,653.0,76.5,4.95,17.85,302.5,579.6,478.21
2018,5,9,17,30,607.0,71.0,4.7,17.2,250.0,517.22,428.26
2018,5,9,17,45,539.5,64.0,4.45,16.55,200.0,441.73,365.81
2018,5,9,18,0,472.0,57.0,4.2,15.9,150.0,370.56,304.72
2018,5,9,18,15,370.5,47.0,4.0,15.3,107.0,282.53,227.97
2018,5,9,18,30,269.0,37.0,3.8,14.7,64.0,205.3,154.43
2018,5,9,18,45,154.0,23.0,3.6,14.15,36.5,113.23,0.0
2018,5,9,19,0,39.0,9.0,3.4,13.6,9.0,24.14,0.0
2018,5,9,19,15,19.5,4.5,3.35,13.35,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,10,4,45,8.5,2.0,1.6,9.75,2.0,0.0,0.0
2018,5,10,5,0,17.0,4.0,1.6,9.9,4.0,0.0,0.0
2018,5,10,5,15,98.0,16.5,1.9,10.6,23.5,15.73,0.0
2018,5,10,5,30,179.0,29.0,2.2,11.3,43.0,22.8,11.06
2018,5,10,5,45,256.0,41.5,2.5,12.0,78.0,31.98,22.17
2018,5,10,6,0,333.0,54.0,2.8,12.7,113.0,40.78,30.57
2018,5,10,6,15,425.0,64.0,2.8,13.25,164.5,47.75,37.1
2018,5,10,6,30,517.0,74.0,2.8,13.8,216.0,53.41,42.25
2018,5,10,6,45,593.0,78.0,2.85,14.3,273.5,53.77,42.51
2018,5,10,7,0,669.0,82.0,2.9,14.8,331.0,54.24,42.77
2018,5,10,7,15,705.5,86.5,2.95,15.4,383.5,54.96,43.17
2018,5,10,7,30,742.0,91.0,3.0,16.0,436.0,95.56,52.77
2018,5,10,7,45,766.5,95.5,3.0,16.55,487.0,147.19,84.63
2018,5,10,8,0,791.0,100.0,3.0,17.1,538.0,195.94,121.31
2018,5,10,8,15,809.0,103.5,3.05,17.7,585.5,245.23,162.59
2018,5,10,8,30,827.0,107.0,3.1,18.3,633.0,296.35,206.96
2018,5,10,8,45,834.5,112.5,3.15,18.9,675.0,347.47,251.85
2018,5,10,9,0,842.0,118.0,3.2,19.5,717.0,398.96,296.35
2018,5,10,9,15,800.0,144.5,3.2,20.0,738.5,447.75,338.09
2018,5,10,9,30,758.0,171.0,3.2,20.5,760.0,487.61,371.43
2018,5,10,9,45,663.5,226.5,3.2,21.0,758.0,524.87,400.92
2018,5,10,10,0,569.0,282.0,3.2,21.5,756.0,554.53,423.01
2018,5,10,10,15,568.5,296.0,3.2,21.85,782.0,595.81,453.66
2018,5,10,10,30,568.0,310.0,3.2,22.2,808.0,636.47,483.06
2018,5,10,10,45,562.5,321.0,3.15,22.55,823.5,670.42,506.9
2018,5,10,11,0,557.0,332.0,3.1,22.9,839.0,703.13,529.35
2018,5,10,11,15,555.0,342.0,3.1,23.1,853.0,736.35,552.3
2018,5,10,11,30,553.0,352.0,3.1,23.3,867.0,768.45,574.13
2018,5,10,11,45,586.5,336.0,3.15,23.5,884.5,805.02,600.11
2018,5,10,12,0,620.0,320.0,3.2,23.7,902.0,839.79,624.69
2018,5,10,12,15,665.0,290.0,3.3,23.65,912.5,873.77,649.99
2018,5,10,12,30,710.0,260.0,3.4,23.6,923.0,906.73,674.58
2018,5,10,12,45,709.5,256.0,3.55,23.5,912.5,921.45,686.0
2018,5,10,13,0,709.0,252.0,3.7,23.4,902.0,933.63,695.81
2018,5,10,13,15,643.5,281.5,3.8,23.3,862.5,914.34,682.38
2018,5,10,13,30,578.0,311.0,3.9,23.2,823.0,890.78,666.06
2018,5,10,13,45,625.0,275.5,4.05,23.1,815.0,910.05,682.87
2018,5,10,14,0,672.0,240.0,4.2,23.0,807.0,925.69,697.01
2018,5,10,14,15,741.0,195.0,4.25,22.85,798.5,948.4,714.11
2018,5,10,14,30,810.0,150.0,4.3,22.7,790.0,960.82,724.29
2018,5,10,14,45,832.0,132.0,4.4,22.55,762.5,958.52,724.91
2018,5,10,15,0,854.0,114.0,4.5,22.4,735.0,952.14,723.09
2018,5,10,15,15,840.0,111.5,4.5,22.4,692.0,926.14,706.77
2018,5,10,15,30,826.0,109.0,4.5,22.4,649.0,897.7,688.86
2018,5,10,15,45,807.0,105.5,4.55,21.75,601.5,861.36,667.35
2018,5,10,16,0,788.0,102.0,4.6,21.1,554.0,823.2,644.17
2018,5,10,16,15,763.5,98.0,4.6,20.6,503.5,778.23,614.87
2018,5,10,16,30,739.0,94.0,4.6,20.1,453.0,736.21,587.19
2018,5,10,16,45,706.5,89.5,4.65,19.55,401.5,682.96,550.68
2018,5,10,17,0,674.0,85.0,4.7,19.0,350.0,629.9,513.23
2018,5,10,17,15,627.0,79.0,4.75,18.25,298.0,565.19,465.38
2018,5,10,17,30,580.0,73.0,4.8,17.5,246.0,502.46,416.15
2018,5,10,17,45,511.5,65.5,4.8,16.75,196.5,426.74,354.08
2018,5,10,18,0,443.0,58.0,4.8,16.0,147.0,355.49,293.29
2018,5,10,18,15,343.5,47.5,4.7,15.35,104.5,269.16,217.92
2018,5,10,18,30,244.0,37.0,4.6,14.7,62.0,192.95,146.4
2018,5,10,18,45,139.0,23.0,4.45,14.05,35.5,107.36,3.96
2018,5,10,19,0,34.0,9.0,4.3,13.4,9.0,22.2,0.0
2018,5,10,19,15,17.0,4.5,4.2,13.1,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,11,4,45,13.5,2.0,2.1,10.35,2.0,0.0,0.0
2018,5,11,5,0,27.0,4.0,2.2,10.5,4.0,0.0,0.0
2018,5,11,5,15,111.0,17.0,2.55,11.15,25.0,16.2,0.0
2018,5,11,5,30,195.0,30.0,2.9,11.8,46.0,23.58,12.13
2018,5,11,5,45,263.0,42.5,3.3,12.45,80.5,32.73,22.82
2018,5,11,6,0,331.0,55.0,3.7,13.1,115.0,41.49,31.16
2018,5,11,6,15,420.0,64.5,4.05,13.7,165.0,48.0,37.26
2018,5,11,6,30,509.0,74.0,4.4,14.3,215.0,53.21,41.97
2018,5,11,6,45,565.0,80.5,4.7,14.9,267.0,55.56,43.98
2018,5,11,7,0,621.0,87.0,5.0,15.5,319.0,57.78,45.76
2018,5,11,7,15,697.0,86.0,5.1,16.2,382.5,54.42,42.54
2018,5,11,7,30,773.0,85.0,5.2,16.9,446.0,100.19,54.76
2018,5,11,7,45,796.5,89.5,5.25,17.55,498.0,147.61,83.31
2018,5,11,8,0,820.0,94.0,5.3,18.2,550.0,197.76,121.51
2018,5,11,8,15,825.0,100.5,5.35,18.85,593.5,248.21,164.62
2018,5,11,8,30,830.0,107.0,5.4,19.5,637.0,299.15,209.64
2018,5,11,8,45,836.5,114.0,5.4,20.15,679.5,351.28,255.63
2018,5,11,9,0,843.0,121.0,5.4,20.8,722.0,403.7,301.15
2018,5,11,9,15,874.5,116.0,5.5,21.25,769.0,461.74,350.05
2018,5,11,9,30,906.0,111.0,5.6,21.7,816.0,516.5,395.62
2018,5,11,9,45,908.0,116.0,5.65,22.15,848.0,566.21,436.27
2018,5,11,10,0,910.0,121.0,5.7,22.6,880.0,614.86,474.99
2018,5,11,10,15,921.0,120.5,5.7,22.9,909.5,663.1,512.65
2018,5,11,10,30,932.0,120.0,5.7,23.2,939.0,710.62,548.89
2018,5,11,10,45,948.0,114.5,5.75,23.55,963.5,756.3,583.23
2018,5,11,11,0,964.0,109.0,5.8,23.9,988.0,801.09,614.66
2018,5,11,11,15,967.0,108.5,5.75,24.15,1000.5,839.31,640.48
2018,5,11,11,30,970.0,108.0,5.7,24.4,1013.0,875.39,664.59
2018,5,11,11,45,971.5,108.0,5.65,24.7,1018.0,908.4,686.22
2018,5,11,12,0,973.0,108.0,5.6,25.0,1023.0,938.88,705.97
2018,5,11,12,15,971.5,108.5,5.6,25.25,1019.5,964.55,722.77
2018,5,11,12,30,970.0,109.0,5.6,25.5,1016.0,987.31,737.6
2018,5,11,12,45,966.0,110.0,5.55,25.7,1005.0,1005.25,749.0
2018,5,11,13,0,962.0,111.0,5.5,25.9,994.0,1020.03,758.33
2018,5,11,13,15,959.0,110.0,5.55,26.05,975.5,1030.52,765.74
2018,5,11,13,30,956.0,109.0,5.6,26.2,957.0,1037.72,771.1
2018,5,11,13,45,951.0,107.0,5.65,26.35,931.0,1038.64,772.36
2018,5,11,14,0,946.0,105.0,5.7,26.5,905.0,1036.21,771.55
2018,5,11,14,15,939.0,103.5,5.8,26.5,872.5,1029.07,768.51
2018,5,11,14,30,932.0,102.0,5.9,26.5,840.0,1018.7,763.41
2018,5,11,14,45,923.0,100.0,5.95,26.45,802.0,1002.73,754.39
2018,5,11,15,0,914.0,98.0,6.0,26.4,764.0,983.76,743.39
2018,5,11,15,15,902.0,95.5,6.0,26.4,720.5,958.56,727.67
2018,5,11,15,30,890.0,93.0,6.0,26.4,677.0,930.73,710.13
2018,5,11,15,45,875.5,90.0,5.85,26.1,629.5,897.65,688.88
2018,5,11,16,0,861.0,87.0,5.7,25.8,582.0,869.87,671.32
2018,5,11,16,15,843.5,82.5,5.45,25.45,531.5,828.2,643.26
2018,5,11,16,30,826.0,78.0,5.2,25.1,481.0,784.95,613.82
2018,5,11,16,45,800.0,73.5,4.9,24.75,428.0,733.74,577.85
2018,5,11,17,0,774.0,69.0,4.6,24.4,375.0,682.05,540.89
2018,5,11,17,15,735.5,64.0,4.4,23.7,321.5,620.67,496.82
2018,5,11,17,30,697.0,59.0,4.2,23.0,268.0,560.4,451.95
2018,5,11,17,45,639.0,53.0,4.0,22.25,216.5,488.06,394.47
2018,5,11,18,0,581.0,47.0,3.8,21.5,165.0,424.01,340.87
2018,5,11,18,15,485.5,40.0,3.65,20.8,119.5,338.4,267.9
2018,5,11,18,30,390.0,33.0,3.5,20.1,74.0,260.71,195.52
2018,5,11,18,45,239.0,21.5,3.4,19.35,42.5,150.88,25.87
2018,5,11,19,0,88.0,10.0,3.3,18.6,11.0,44.93,0.0
2018,5,11,19,15,44.0,5.0,3.15,18.2,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,12,4,45,18.5,2.5,1.85,11.15,2.5,0.0,0.0
2018,5,12,5,0,37.0,5.0,1.8,11.3,5.0,4.77,0.0
2018,5,12,5,15,168.5,17.0,2.0,12.3,30.0,16.2,0.0
2018,5,12,5,30,300.0,29.0,2.2,13.3,55.0,23.61,12.5
2018,5,12,5,45,407.0,38.0,2.35,14.35,98.0,29.62,20.01
2018,5,12,6,0,514.0,47.0,2.5,15.4,141.0,35.37,25.53
2018,5,12,6,15,581.0,53.0,2.65,16.1,191.0,38.24,28.3
2018,5,12,6,30,648.0,59.0,2.8,16.8,241.0,41.03,30.8
2018,5,12,6,45,693.0,64.0,2.95,17.55,294.0,47.13,36.1
2018,5,12,7,0,738.0,69.0,3.1,18.3,347.0,49.13,37.66
2018,5,12,7,15,769.5,73.0,3.15,19.0,400.0,51.9,39.85
2018,5,12,7,30,801.0,77.0,3.2,19.7,453.0,97.55,50.32
2018,5,12,7,45,823.5,80.0,3.25,20.35,504.0,145.13,78.88
2018,5,12,8,0,846.0,83.0,3.3,21.0,555.0,195.31,116.84
2018,5,12,8,15,863.0,86.0,3.25,21.6,603.5,253.68,165.25
2018,5,12,8,30,880.0,89.0,3.2,22.2,652.0,306.52,210.69
2018,5,12,8,45,894.0,90.5,3.1,22.8,696.5,358.6,255.7
2018,5,12,9,0,908.0,92.0,3.0,23.4,741.0,411.53,300.59
2018,5,12,9,15,913.5,96.5,2.95,23.75,779.5,464.02,344.45
2018,5,12,9,30,919.0,101.0,2.9,24.1,818.0,516.15,386.69
2018,5,12,9,45,920.5,105.5,2.85,24.45,849.5,565.67,425.68
2018,5,12,10,0,922.0,110.0,2.8,24.8,881.0,614.07,462.58
2018,5,12,10,15,928.0,111.0,2.85,25.05,908.0,660.92,497.89
2018,5,12,10,30,934.0,112.0,2.9,25.3,935.0,706.64,531.51
2018,5,12,10,45,936.5,113.5,2.9,25.55,954.0,749.06,561.79
2018,5,12,11,0,939.0,115.0,2.9,25.8,973.0,789.71,588.82
2018,5,12,11,15,941.0,115.5,2.95,25.95,985.0,827.18,613.58
2018,5,12,11,30,943.0,116.0,3.0,26.1,997.0,862.53,636.79
2018,5,12,11,45,943.0,116.0,3.05,26.25,1000.5,893.51,656.98
2018,5,12,12,0,943.0,116.0,3.1,26.4,1004.0,921.97,675.48
2018,5,12,12,15,936.5,120.0,3.2,26.5,999.5,945.85,691.45
2018,5,12,12,30,930.0,124.0,3.3,26.6,995.0,966.78,705.58
2018,5,12,12,45,911.5,132.5,3.4,26.7,978.5,978.0,713.43
2018,5,12,13,0,893.0,141.0,3.5,26.8,962.0,985.89,719.3
2018,5,12,13,15,826.5,170.5,3.65,26.8,919.0,974.07,712.96
2018,5,12,13,30,760.0,200.0,3.8,26.8,876.0,956.61,703.05
2018,5,12,13,45,774.5,186.5,3.95,26.75,858.5,959.45,706.82
2018,5,12,14,0,789.0,173.0,4.1,26.7,841.0,964.96,712.34
2018,5,12,14,15,827.5,149.5,4.25,26.5,827.0,979.88,724.69
2018,5,12,14,30,866.0,126.0,4.4,26.3,813.0,982.12,728.66
2018,5,12,14,45,853.0,124.0,4.55,26.1,774.0,971.65,724.25
2018,5,12,15,0,840.0,122.0,4.7,25.9,735.0,950.01,712.89
2018,5,12,15,15,825.5,118.5,4.7,25.9,691.5,922.64,695.89
2018,5,12,15,30,811.0,115.0,4.7,25.9,648.0,892.87,677.21
2018,5,12,15,45,790.0,112.0,5.05,24.95,600.5,855.64,657.87
2018,5,12,16,0,769.0,109.0,5.4,24.0,553.0,816.71,636.4
2018,5,12,16,15,742.0,105.5,5.5,23.25,502.5,774.98,610.39
2018,5,12,16,30,715.0,102.0,5.6,22.5,452.0,728.46,580.13
2018,5,12,16,45,681.0,97.0,5.65,21.75,400.5,674.13,542.89
2018,5,12,17,0,647.0,92.0,5.7,21.0,349.0,620.11,504.77
2018,5,12,17,15,602.0,85.5,5.45,20.2,298.0,557.06,456.97
2018,5,12,17,30,557.0,79.0,5.2,19.4,247.0,495.82,408.48
2018,5,12,17,45,493.0,70.5,4.95,18.6,198.5,422.38,348.34
2018,5,12,18,0,429.0,62.0,4.7,17.8,150.0,353.03,289.47
2018,5,12,18,15,335.5,51.0,4.35,17.15,108.0,268.98,216.62
2018,5,12,18,30,242.0,40.0,4.0,16.5,66.0,196.48,149.86
2018,5,12,18,45,140.0,24.5,3.6,15.8,38.0,111.68,29.78
2018,5,12,19,0,38.0,9.0,3.2,15.1,10.0,23.93,0.0
2018,5,12,19,15,19.0,4.5,3.05,14.8,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,13,4,45,6.5,2.0,2.55,11.55,2.0,0.0,0.0
2018,5,13,5,0,13.0,4.0,2.7,11.8,4.0,3.81,0.0
2018,5,13,5,15,89.0,19.5,2.95,12.2,27.0,18.59,0.0
2018,5,13,5,30,165.0,35.0,3.2,12.6,50.0,27.56,15.99
2018,5,13,5,45,262.0,48.0,3.45,13.05,89.0,37.02,26.59
2018,5,13,6,0,359.0,61.0,3.7,13.5,128.0,46.09,35.23
2018,5,13,6,15,428.5,71.5,3.75,13.85,175.5,52.82,41.55
2018,5,13,6,30,498.0,82.0,3.8,14.2,223.0,59.81,47.88
2018,5,13,6,45,546.5,90.0,3.8,14.55,273.0,63.06,50.7
2018,5,13,7,0,595.0,98.0,3.8,14.9,323.0,66.1,53.23
2018,5,13,7,15,632.0,103.5,3.75,15.35,374.0,70.32,56.68
2018,5,13,7,30,669.0,109.0,3.7,15.8,425.0,110.71,65.64
2018,5,13,7,45,696.5,115.0,3.65,16.25,475.5,154.69,93.25
2018,5,13,8,0,724.0,121.0,3.6,16.7,526.0,201.84,129.43
2018,5,13,8,15,746.0,124.5,3.6,17.2,573.5,248.91,168.97
2018,5,13,8,30,768.0,128.0,3.6,17.7,621.0,303.67,215.97
2018,5,13,8,45,785.5,131.0,3.55,18.2,665.0,352.78,258.76
2018,5,13,9,0,803.0,134.0,3.5,18.7,709.0,403.32,302.12
2018,5,13,9,15,823.0,132.5,3.55,19.15,749.5,452.39,343.66
2018,5,13,9,30,843.0,131.0,3.6,19.6,790.0,502.66,385.14
2018,5,13,9,45,863.0,126.0,3.6,20.0,825.5,554.64,426.8
2018,5,13,10,0,883.0,121.0,3.6,20.4,861.0,602.98,464.79
2018,5,13,10,15,889.5,123.0,3.7,20.75,888.0,649.29,500.55
2018,5,13,10,30,896.0,125.0,3.8,21.1,915.0,694.6,534.73
2018,5,13,10,45,901.0,125.0,3.9,21.45,934.5,735.97,565.41
2018,5,13,11,0,906.0,125.0,4.0,21.8,954.0,775.83,593.44
2018,5,13,11,15,908.0,126.5,4.1,22.05,966.5,813.04,618.88
2018,5,13,11,30,910.0,128.0,4.2,22.3,979.0,848.25,642.79
2018,5,13,11,45,911.0,128.0,4.3,22.5,983.5,879.15,663.75
2018,5,13,12,0,912.0,128.0,4.4,22.7,988.0,907.69,683.08
2018,5,13,12,15,905.0,132.0,4.5,22.75,983.5,930.43,698.95
2018,5,13,12,30,898.0,136.0,4.6,22.8,979.0,950.31,713.15
2018,5,13,12,45,887.0,141.5,4.75,22.8,966.0,965.03,724.49
2018,5,13,13,0,876.0,147.0,4.9,22.8,953.0,976.72,733.91
2018,5,13,13,15,872.0,146.0,4.95,22.65,935.5,985.72,741.31
2018,5,13,13,30,868.0,145.0,5.0,22.5,918.0,991.7,746.8
2018,5,13,13,45,861.0,143.5,5.1,22.4,892.5,991.23,748.28
2018,5,13,14,0,854.0,142.0,5.2,22.3,867.0,996.36,753.77
2018,5,13,14,15,846.0,139.5,5.2,22.05,835.5,987.97,749.76
2018,5,13,14,30,838.0,137.0,5.2,21.8,804.0,976.56,743.86
2018,5,13,14,45,827.5,134.0,5.25,21.55,766.5,959.28,734.33
2018,5,13,15,0,817.0,131.0,5.3,21.3,729.0,939.24,722.9
2018,5,13,15,15,802.0,128.0,5.3,21.3,686.5,912.35,705.61
2018,5,13,15,30,787.0,125.0,5.3,21.3,644.0,883.14,686.65
2018,5,13,15,45,770.5,120.0,5.25,20.55,598.0,848.19,665.15
2018,5,13,16,0,754.0,115.0,5.2,19.8,552.0,815.87,645.32
2018,5,13,16,15,732.5,109.5,5.1,19.3,503.0,772.74,616.3
2018,5,13,16,30,711.0,104.0,5.0,18.8,454.0,728.53,586.06
2018,5,13,16,45,680.0,98.0,4.95,18.3,403.0,675.45,548.65
2018,5,13,17,0,649.0,92.0,4.9,17.8,352.0,622.48,510.4
2018,5,13,17,15,605.5,85.5,4.75,17.2,301.0,560.4,463.13
2018,5,13,17,30,562.0,79.0,4.6,16.6,250.0,500.01,415.03
2018,5,13,17,45,500.5,70.5,4.45,16.05,201.5,427.91,355.55
2018,5,13,18,0,439.0,62.0,4.3,15.5,153.0,359.69,297.19
2018,5,13,18,15,347.0,51.0,4.05,14.95,110.5,275.54,223.88
2018,5,13,18,30,255.0,40.0,3.8,14.4,68.0,202.97,156.96
2018,5,13,18,45,151.5,25.5,3.6,13.85,40.0,119.23,42.52
2018,5,13,19,0,48.0,11.0,3.4,13.3,12.0,29.96,0.0
2018,5,13,19,15,24.0,5.5,3.3,13.05,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
