Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,8,0,853.0,78.0,2.2,25.7,578.0,229.46,142.4
2018,6,12,8,15,868.0,80.5,2.25,26.6,624.5,279.1,183.86
2018,6,12,8,30,883.0,83.0,2.3,27.5,671.0,330.1,226.76
2018,6,12,8,45,894.5,85.0,2.4,28.4,714.0,380.69,268.99
2018,6,12,9,0,906.0,87.0,2.5,29.3,757.0,431.93,310.74
2018,6,12,9,15,915.0,88.5,2.65,29.95,795.0,482.09,350.99
2018,6,12,9,30,924.0,90.0,2.8,30.6,833.0,532.24,390.09
2018,6,12,9,45,931.5,91.0,2.9,31.3,866.0,580.95,426.8
2018,6,12,10,0,939.0,92.0,3.0,32.0,899.0,629.11,462.02
2018,6,12,10,15,944.0,93.5,3.05,32.5,925.5,675.37,495.11
2018,6,12,10,30,949.0,95.0,3.1,33.0,952.0,720.46,526.51
2018,6,12,10,45,952.5,96.0,3.2,33.45,972.0,762.71,554.5
2018,6,12,11,0,956.0,97.0,3.3,33.9,992.0,803.31,580.29
2018,6,12,11,15,958.5,96.5,3.4,34.1,1004.5,839.98,603.87
2018,6,12,11,30,961.0,96.0,3.5,34.3,1017.0,874.61,626.02
2018,6,12,11,45,961.5,97.0,3.6,34.55,1022.5,906.74,646.34
2018,6,12,12,0,962.0,98.0,3.7,34.8,1028.0,936.49,665.08
2018,6,12,12,15,960.0,99.5,3.8,34.8,1026.0,961.96,681.77
2018,6,12,12,30,958.0,101.0,3.9,34.8,1024.0,984.72,696.8
2018,6,12,12,45,954.0,102.5,4.05,34.8,1014.0,1002.77,709.23
2018,6,12,13,0,950.0,104.0,4.2,34.8,1004.0,1017.85,719.89
2018,6,12,13,15,947.0,102.5,4.25,34.65,987.0,1027.82,727.29
2018,6,12,13,30,944.0,101.0,4.3,34.5,970.0,1034.63,732.86
2018,6,12,13,45,939.5,100.5,4.4,34.4,946.5,1037.84,736.42
2018,6,12,14,0,935.0,100.0,4.5,34.3,923.0,1037.89,738.11
2018,6,12,14,15,929.0,99.0,4.55,34.05,893.5,1032.78,736.83
2018,6,12,14,30,923.0,98.0,4.6,33.8,864.0,1024.59,733.7
2018,6,12,14,45,915.5,96.5,4.6,33.55,829.0,1011.34,727.15
2018,6,12,15,0,908.0,95.0,4.6,33.3,794.0,995.19,718.82
2018,6,12,15,15,897.5,93.0,4.6,33.3,753.0,972.78,705.73
2018,6,12,15,30,887.0,91.0,4.6,33.3,712.0,947.78,690.99
2018,6,12,15,45,874.0,88.0,4.6,32.55,667.0,916.88,674.34
2018,6,12,16,0,861.0,85.0,4.6,31.8,622.0,883.81,656.04
2018,6,12,16,15,845.0,82.5,4.55,31.2,574.5,846.76,634.14
2018,6,12,16,30,829.0,80.0,4.5,30.6,527.0,815.32,615.83
2018,6,12,16,45,806.5,76.0,4.45,30.0,476.5,767.97,585.93
2018,6,12,17,0,784.0,72.0,4.4,29.4,426.0,719.89,554.87
2018,6,12,17,15,754.0,68.5,4.35,28.45,375.5,666.34,519.69
2018,6,12,17,30,724.0,65.0,4.3,27.5,325.0,613.15,483.53
2018,6,12,17,45,680.0,60.5,4.25,26.5,274.5,549.94,437.93
2018,6,12,18,0,636.0,56.0,4.2,25.5,224.0,492.79,393.67
2018,6,12,18,15,571.0,50.0,4.15,24.3,177.0,420.52,335.74
2018,6,12,18,30,506.0,44.0,4.1,23.1,130.0,353.03,279.05
2018,6,12,18,45,400.5,36.0,4.0,21.95,90.5,268.19,205.78
2018,6,12,19,0,295.0,28.0,3.9,20.8,51.0,189.04,115.89
2018,6,12,19,15,165.5,17.0,3.95,20.05,28.0,82.85,0.0
2018,6,12,19,30,36.0,6.0,4.0,19.3,5.0,0.0,0.0
2018,6,12,19,45,18.0,3.0,4.1,18.6,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,13,4,45,76.0,8.5,3.2,12.7,11.5,8.1,0.0
2018,6,13,5,0,152.0,17.0,3.3,12.9,23.0,16.2,0.0
2018,6,13,5,15,287.0,27.0,3.25,13.55,57.0,21.88,10.47
2018,6,13,5,30,422.0,37.0,3.2,14.2,91.0,29.06,19.4
2018,6,13,5,45,506.0,43.5,3.15,14.85,136.0,32.69,23.15
2018,6,13,6,0,590.0,50.0,3.1,15.5,181.0,36.23,26.54
2018,6,13,6,15,643.0,55.0,3.0,16.35,230.5,42.04,31.74
2018,6,13,6,30,696.0,60.0,2.9,17.2,280.0,44.35,33.7
2018,6,13,6,45,733.0,64.0,2.85,18.05,331.5,45.69,34.71
2018,6,13,7,0,770.0,68.0,2.8,18.9,383.0,46.97,35.61
2018,6,13,7,15,796.5,71.5,2.7,19.7,434.5,83.41,42.65
2018,6,13,7,30,823.0,75.0,2.6,20.5,486.0,129.16,67.43
2018,6,13,7,45,843.0,77.0,2.5,21.3,535.5,183.11,106.72
2018,6,13,8,0,863.0,79.0,2.4,22.1,585.0,232.03,146.14
2018,6,13,8,15,878.0,82.0,2.35,22.95,632.5,282.55,188.9
2018,6,13,8,30,893.0,85.0,2.3,23.8,680.0,334.45,233.07
2018,6,13,8,45,904.5,87.0,2.3,24.7,723.0,385.54,276.17
2018,6,13,9,0,916.0,89.0,2.3,25.6,766.0,437.27,318.66
2018,6,13,9,15,922.0,92.5,2.3,26.4,804.0,488.25,359.43
2018,6,13,9,30,928.0,96.0,2.3,27.2,842.0,538.96,398.6
2018,6,13,9,45,930.0,100.0,2.3,27.95,873.5,587.47,434.9
2018,6,13,10,0,932.0,104.0,2.3,28.7,905.0,634.96,469.22
2018,6,13,10,15,936.5,105.5,2.3,29.4,931.0,680.7,501.33
2018,6,13,10,30,941.0,107.0,2.3,30.1,957.0,725.25,531.64
2018,6,13,10,45,944.5,107.5,2.35,30.75,976.5,766.85,558.82
2018,6,13,11,0,948.0,108.0,2.4,31.4,996.0,806.83,583.38
2018,6,13,11,15,950.5,108.5,2.5,31.85,1009.0,844.24,606.82
2018,6,13,11,30,953.0,109.0,2.6,32.3,1022.0,879.66,628.8
2018,6,13,11,45,954.0,109.0,2.7,32.8,1027.5,911.23,648.05
2018,6,13,12,0,955.0,109.0,2.8,33.3,1033.0,940.45,665.74
2018,6,13,12,15,952.5,110.5,2.95,33.55,1030.5,965.47,681.81
2018,6,13,12,30,950.0,112.0,3.1,33.8,1028.0,987.79,696.23
2018,6,13,12,45,945.0,114.0,3.3,34.05,1017.5,1005.43,708.13
2018,6,13,13,0,940.0,116.0,3.5,34.3,1007.0,1020.1,718.26
2018,6,13,13,15,936.5,115.0,3.7,34.25,990.0,1030.21,726.48
2018,6,13,13,30,933.0,114.0,3.9,34.2,973.0,1037.2,732.87
2018,6,13,13,45,927.0,113.0,4.15,34.1,948.5,1038.59,736.27
2018,6,13,14,0,921.0,112.0,4.4,34.0,924.0,1036.83,737.75
2018,6,13,14,15,914.0,110.5,4.6,33.65,893.5,1030.44,736.79
2018,6,13,14,30,907.0,109.0,4.8,33.3,863.0,1020.98,734.06
2018,6,13,14,45,898.0,108.0,5.0,32.9,827.5,1007.14,729.16
2018,6,13,15,0,889.0,107.0,5.2,32.5,792.0,990.47,722.33
2018,6,13,15,15,877.5,104.0,5.2,32.5,750.5,966.44,707.95
2018,6,13,15,30,866.0,101.0,5.2,32.5,709.0,939.88,691.91
2018,6,13,15,45,851.0,99.0,5.45,31.3,664.0,908.89,677.7
2018,6,13,16,0,836.0,97.0,5.7,30.1,619.0,883.69,666.99
2018,6,13,16,15,817.5,93.5,5.7,29.2,570.5,843.86,643.48
2018,6,13,16,30,799.0,90.0,5.7,28.3,522.0,802.58,618.5
2018,6,13,16,45,775.5,86.0,5.75,27.45,472.0,755.39,588.7
2018,6,13,17,0,752.0,82.0,5.8,26.6,422.0,707.55,557.6
2018,6,13,17,15,720.0,77.5,5.7,25.6,371.5,652.34,519.82
2018,6,13,17,30,688.0,73.0,5.6,24.6,321.0,601.58,484.22
2018,6,13,17,45,643.5,67.5,5.55,23.6,271.0,538.5,436.75
2018,6,13,18,0,599.0,62.0,5.5,22.6,221.0,477.69,388.58
2018,6,13,18,15,532.5,55.0,5.4,21.6,174.5,404.66,328.4
2018,6,13,18,30,466.0,48.0,5.3,20.6,128.0,336.48,269.87
2018,6,13,18,45,364.0,38.5,5.15,19.65,89.0,253.1,196.73
2018,6,13,19,0,262.0,29.0,5.0,18.7,50.0,175.79,110.72
2018,6,13,19,15,146.5,17.0,5.0,18.05,27.5,75.35,0.0
2018,6,13,19,30,31.0,5.0,5.0,17.4,5.0,4.77,0.0
2018,6,13,19,45,15.5,2.5,5.0,16.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.85,14.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,4,45,59.0,9.0,4.1,12.3,11.0,8.58,0.0
2018,6,14,5,0,118.0,18.0,4.2,12.5,22.0,17.16,0.0
2018,6,14,5,15,243.0,29.0,4.2,12.95,54.5,23.84,11.93
2018,6,14,5,30,368.0,40.0,4.2,13.4,87.0,31.86,21.87
2018,6,14,5,45,453.5,48.0,4.25,13.9,131.0,36.64,26.72
2018,6,14,6,0,539.0,56.0,4.3,14.4,175.0,41.24,31.1
2018,6,14,6,15,595.5,62.0,4.25,14.9,224.5,43.89,33.57
2018,6,14,6,30,652.0,68.0,4.2,15.4,274.0,46.43,35.8
2018,6,14,6,45,691.5,72.5,4.15,15.9,325.0,47.64,36.74
2018,6,14,7,0,731.0,77.0,4.1,16.4,376.0,53.95,42.14
2018,6,14,7,15,760.0,81.0,4.0,16.95,427.5,89.05,48.9
2018,6,14,7,30,789.0,85.0,3.9,17.5,479.0,133.6,73.38
2018,6,14,7,45,811.5,88.0,3.85,18.0,529.0,179.79,106.99
2018,6,14,8,0,834.0,91.0,3.8,18.5,579.0,228.55,147.0
2018,6,14,8,15,851.0,93.0,3.7,19.1,626.0,284.32,194.75
2018,6,14,8,30,868.0,95.0,3.6,19.7,673.0,334.76,238.76
2018,6,14,8,45,881.0,97.0,3.55,20.3,716.5,385.21,282.56
2018,6,14,9,0,894.0,99.0,3.5,20.9,760.0,436.45,326.06
2018,6,14,9,15,905.0,100.5,3.55,21.5,799.0,487.0,368.05
2018,6,14,9,30,916.0,102.0,3.6,22.1,838.0,537.74,408.99
2018,6,14,9,45,925.5,102.0,3.6,22.7,871.5,586.42,447.11
2018,6,14,10,0,935.0,102.0,3.6,23.3,905.0,634.71,483.81
2018,6,14,10,15,940.5,102.5,3.7,23.8,931.5,680.33,518.02
2018,6,14,10,30,946.0,103.0,3.8,24.3,958.0,724.84,550.59
2018,6,14,10,45,950.0,103.5,3.9,24.8,978.0,766.97,579.87
2018,6,14,11,0,954.0,104.0,4.0,25.3,998.0,807.5,606.62
2018,6,14,11,15,956.0,105.0,4.15,25.65,1011.0,845.16,631.74
2018,6,14,11,30,958.0,106.0,4.3,26.0,1024.0,880.78,655.34
2018,6,14,11,45,959.0,106.0,4.45,26.3,1029.5,912.48,676.31
2018,6,14,12,0,960.0,106.0,4.6,26.6,1035.0,941.83,695.79
2018,6,14,12,15,958.0,107.5,4.75,26.65,1033.0,967.42,713.75
2018,6,14,12,30,956.0,109.0,4.9,26.7,1031.0,990.3,730.01
2018,6,14,12,45,952.0,110.5,5.05,26.75,1021.0,1008.5,743.25
2018,6,14,13,0,948.0,112.0,5.2,26.8,1011.0,1023.74,754.65
2018,6,14,13,15,944.5,111.0,5.3,26.65,994.0,1033.92,763.04
2018,6,14,13,30,941.0,110.0,5.4,26.5,977.0,1040.96,769.5
2018,6,14,13,45,935.5,109.5,5.5,26.35,953.0,1043.39,773.03
2018,6,14,14,0,930.0,109.0,5.6,26.2,929.0,1042.67,774.58
2018,6,14,14,15,923.5,107.0,5.6,25.9,898.5,1036.23,772.16
2018,6,14,14,30,917.0,105.0,5.6,25.6,868.0,1026.68,767.79
2018,6,14,14,45,908.0,103.0,5.6,25.3,831.5,1011.65,759.78
2018,6,14,15,0,899.0,101.0,5.6,25.0,795.0,993.73,749.89
2018,6,14,15,15,887.5,99.5,5.6,25.0,754.0,971.22,735.99
2018,6,14,15,30,876.0,98.0,5.6,25.0,713.0,946.2,720.37
2018,6,14,15,45,862.5,95.0,5.5,24.15,668.0,915.23,702.37
2018,6,14,16,0,849.0,92.0,5.4,23.3,623.0,882.15,682.7
2018,6,14,16,15,832.0,88.5,5.3,22.8,575.0,850.97,663.25
2018,6,14,16,30,815.0,85.0,5.2,22.3,527.0,810.57,636.88
2018,6,14,16,45,792.0,81.0,5.1,21.8,476.5,763.32,605.08
2018,6,14,17,0,769.0,77.0,5.0,21.3,426.0,715.37,572.16
2018,6,14,17,15,737.0,73.5,4.9,20.7,375.0,660.84,533.67
2018,6,14,17,30,705.0,70.0,4.8,20.1,324.0,606.78,494.45
2018,6,14,17,45,660.5,64.0,4.75,19.5,273.5,545.93,447.96
2018,6,14,18,0,616.0,58.0,4.7,18.9,223.0,483.83,397.84
2018,6,14,18,15,548.5,52.5,4.55,18.25,176.5,411.46,337.16
2018,6,14,18,30,481.0,47.0,4.4,17.6,130.0,343.94,278.31
2018,6,14,18,45,377.0,38.0,4.25,16.9,90.5,259.45,203.63
2018,6,14,19,0,273.0,29.0,4.1,16.2,51.0,181.61,117.33
2018,6,14,19,15,153.0,17.0,4.05,15.8,28.0,78.13,0.0
2018,6,14,19,30,33.0,5.0,4.0,15.4,5.0,4.77,0.0
2018,6,14,19,45,16.5,2.5,3.95,15.0,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,4,45,56.0,9.0,3.85,12.3,11.0,8.58,0.0
2018,6,15,5,0,112.0,18.0,4.0,12.5,22.0,17.16,0.0
2018,6,15,5,15,234.0,29.5,4.15,13.0,54.0,23.24,11.45
2018,6,15,5,30,356.0,41.0,4.3,13.5,86.0,32.82,22.69
2018,6,15,5,45,442.0,48.5,4.45,13.95,129.5,37.09,27.1
2018,6,15,6,0,528.0,56.0,4.6,14.4,173.0,41.23,31.09
2018,6,15,6,15,583.5,62.0,4.6,15.0,221.0,43.88,33.54
2018,6,15,6,30,639.0,68.0,4.6,15.6,269.0,46.41,35.74
2018,6,15,6,45,679.0,72.0,4.65,16.15,319.5,47.24,36.35
2018,6,15,7,0,719.0,76.0,4.7,16.7,370.0,53.12,41.34
2018,6,15,7,15,747.0,80.0,4.7,17.25,420.5,87.48,47.97
2018,6,15,7,30,775.0,84.0,4.7,17.8,471.0,131.27,72.03
2018,6,15,7,45,796.5,86.5,4.75,18.35,519.5,176.19,104.71
2018,6,15,8,0,818.0,89.0,4.8,18.9,568.0,223.58,143.72
2018,6,15,8,15,834.0,92.0,4.85,19.4,614.5,272.33,186.19
2018,6,15,8,30,850.0,95.0,4.9,19.9,661.0,329.15,235.63
2018,6,15,8,45,861.5,98.0,4.95,20.4,703.5,378.97,279.42
2018,6,15,9,0,873.0,101.0,5.0,20.9,746.0,429.46,323.0
2018,6,15,9,15,880.0,104.0,5.0,21.3,783.0,478.45,364.52
2018,6,15,9,30,887.0,107.0,5.0,21.7,820.0,527.3,404.82
2018,6,15,9,45,892.0,110.5,5.05,22.05,852.0,575.17,443.46
2018,6,15,10,0,897.0,114.0,5.1,22.4,884.0,622.34,480.57
2018,6,15,10,15,903.0,115.0,5.15,22.7,910.5,667.16,515.2
2018,6,15,10,30,909.0,116.0,5.2,23.0,937.0,710.96,548.33
2018,6,15,10,45,913.5,116.5,5.25,23.25,957.0,752.1,578.64
2018,6,15,11,0,918.0,117.0,5.3,23.5,977.0,791.76,606.04
2018,6,15,11,15,921.0,117.5,5.4,23.55,990.0,828.61,632.0
2018,6,15,11,30,924.0,118.0,5.5,23.6,1003.0,863.59,656.59
2018,6,15,11,45,925.5,117.5,5.6,23.7,1008.5,894.38,678.08
2018,6,15,12,0,927.0,117.0,5.7,23.8,1014.0,922.94,698.03
2018,6,15,12,15,926.0,117.5,5.8,23.7,1012.0,947.83,716.03
2018,6,15,12,30,925.0,118.0,5.9,23.6,1010.0,970.15,732.35
2018,6,15,12,45,922.0,119.0,6.0,23.5,1001.0,988.37,745.95
2018,6,15,13,0,919.0,120.0,6.1,23.4,992.0,1003.75,757.72
2018,6,15,13,15,916.5,119.0,6.15,23.2,976.0,1014.69,766.57
2018,6,15,13,30,914.0,118.0,6.2,23.0,960.0,1022.62,773.5
2018,6,15,13,45,910.0,116.5,6.25,22.75,937.0,1025.49,777.24
2018,6,15,14,0,906.0,115.0,6.3,22.5,914.0,1025.26,779.0
2018,6,15,14,15,900.0,113.0,6.3,22.1,884.5,1019.46,777.18
2018,6,15,14,30,894.0,111.0,6.3,21.7,855.0,1010.62,773.38
2018,6,15,14,45,886.5,108.0,6.35,21.35,819.5,996.24,765.95
2018,6,15,15,0,879.0,105.0,6.4,21.0,784.0,978.99,756.54
2018,6,15,15,15,867.5,103.0,6.4,21.0,743.5,956.28,741.97
2018,6,15,15,30,856.0,101.0,6.4,21.0,703.0,931.09,725.66
2018,6,15,15,45,843.5,98.0,6.25,20.1,659.0,901.51,707.93
2018,6,15,16,0,831.0,95.0,6.1,19.2,615.0,877.56,694.2
2018,6,15,16,15,816.5,90.5,6.0,18.75,568.0,840.21,669.45
2018,6,15,16,30,802.0,86.0,5.9,18.3,521.0,801.2,643.23
2018,6,15,16,45,780.5,81.5,5.75,17.9,471.5,754.98,610.87
2018,6,15,17,0,759.0,77.0,5.6,17.5,422.0,708.0,577.39
2018,6,15,17,15,727.5,73.0,5.45,17.0,371.5,653.61,537.66
2018,6,15,17,30,696.0,69.0,5.3,16.5,321.0,599.69,497.29
2018,6,15,17,45,652.0,64.0,5.15,16.05,271.5,540.7,450.77
2018,6,15,18,0,608.0,59.0,5.0,15.6,222.0,480.55,400.85
2018,6,15,18,15,539.0,53.0,4.8,15.15,175.5,406.94,337.93
2018,6,15,18,30,470.0,47.0,4.6,14.7,129.0,338.38,277.24
2018,6,15,18,45,362.0,38.5,4.4,14.2,90.0,252.85,200.8
2018,6,15,19,0,254.0,30.0,4.2,13.7,51.0,174.52,115.33
2018,6,15,19,15,141.5,17.5,4.1,13.45,28.0,74.09,0.0
2018,6,15,19,30,29.0,5.0,4.0,13.2,5.0,4.77,0.0
2018,6,15,19,45,14.5,2.5,3.9,12.9,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,16,4,45,48.5,8.5,1.9,12.15,10.5,8.1,0.0
2018,6,16,5,0,97.0,17.0,2.1,12.4,21.0,16.2,0.0
2018,6,16,5,15,215.0,30.0,2.2,12.85,53.0,23.64,11.73
2018,6,16,5,30,333.0,43.0,2.3,13.3,85.0,34.79,24.42
2018,6,16,5,45,423.0,51.0,2.4,13.75,128.5,39.38,29.17
2018,6,16,6,0,513.0,59.0,2.5,14.2,172.0,43.84,33.46
2018,6,16,6,15,571.5,65.0,2.5,14.7,220.5,46.35,35.81
2018,6,16,6,30,630.0,71.0,2.5,15.2,269.0,48.77,37.92
2018,6,16,6,45,672.5,75.0,2.5,15.75,320.0,49.48,38.41
2018,6,16,7,0,715.0,79.0,2.5,16.3,371.0,55.55,43.57
2018,6,16,7,15,744.0,83.5,2.45,16.9,422.0,89.89,50.21
2018,6,16,7,30,773.0,88.0,2.4,17.5,473.0,133.98,74.33
2018,6,16,7,45,795.5,90.5,2.4,18.15,522.0,178.91,106.68
2018,6,16,8,0,818.0,93.0,2.4,18.8,571.0,226.43,145.3
2018,6,16,8,15,834.0,95.5,2.45,19.45,617.5,274.77,186.85
2018,6,16,8,30,850.0,98.0,2.5,20.1,664.0,331.15,235.1
2018,6,16,8,45,863.0,100.0,2.5,20.8,706.5,380.7,277.62
2018,6,16,9,0,876.0,102.0,2.5,21.5,749.0,431.06,319.85
2018,6,16,9,15,884.5,105.0,2.6,22.1,787.0,480.86,360.88
2018,6,16,9,30,893.0,108.0,2.7,22.7,825.0,530.67,400.74
2018,6,16,9,45,898.5,110.5,2.8,23.35,857.0,578.26,437.75
2018,6,16,10,0,904.0,113.0,2.9,24.0,889.0,625.18,473.2
2018,6,16,10,15,910.5,114.0,3.05,24.45,916.0,670.61,507.22
2018,6,16,10,30,917.0,115.0,3.2,24.9,943.0,715.07,539.77
2018,6,16,10,45,921.5,116.0,3.35,25.4,963.5,756.96,569.36
2018,6,16,11,0,926.0,117.0,3.5,25.9,984.0,797.37,596.11
2018,6,16,11,15,929.0,117.0,3.65,26.25,997.0,834.09,620.49
2018,6,16,11,30,932.0,117.0,3.8,26.6,1010.0,868.9,643.46
2018,6,16,11,45,934.0,116.5,4.0,26.9,1016.0,900.38,664.48
2018,6,16,12,0,936.0,116.0,4.2,27.2,1022.0,929.62,683.98
2018,6,16,12,15,934.5,116.5,4.45,27.25,1019.5,954.31,701.38
2018,6,16,12,30,933.0,117.0,4.7,27.3,1017.0,976.37,717.46
2018,6,16,12,45,930.5,117.5,4.95,27.35,1008.0,994.76,731.58
2018,6,16,13,0,928.0,118.0,5.2,27.4,999.0,1010.27,743.89
2018,6,16,13,15,925.0,117.5,5.45,27.25,983.0,1021.36,753.96
2018,6,16,13,30,922.0,117.0,5.7,27.1,967.0,1029.4,762.1
2018,6,16,13,45,917.0,116.0,5.9,26.9,943.5,1031.88,766.42
2018,6,16,14,0,912.0,115.0,6.1,26.7,920.0,1031.25,768.75
2018,6,16,14,15,905.0,114.0,6.25,26.25,890.5,1025.56,768.19
2018,6,16,14,30,898.0,113.0,6.4,25.8,861.0,1016.86,765.65
2018,6,16,14,45,889.5,111.5,6.6,25.35,826.0,1003.2,760.01
2018,6,16,15,0,881.0,110.0,6.8,24.9,791.0,986.71,752.38
2018,6,16,15,15,870.0,107.5,6.8,24.9,750.5,964.0,737.99
2018,6,16,15,30,859.0,105.0,6.8,24.9,710.0,938.78,721.86
2018,6,16,15,45,845.0,102.5,6.95,23.6,665.5,916.43,712.13
2018,6,16,16,0,831.0,100.0,7.1,22.3,621.0,883.9,694.7
2018,6,16,16,15,813.0,97.5,7.05,21.6,574.0,845.94,670.5
2018,6,16,16,30,795.0,95.0,7.0,20.9,527.0,806.49,644.84
2018,6,16,16,45,771.0,91.0,7.0,20.2,477.0,759.07,612.8
2018,6,16,17,0,747.0,87.0,7.0,19.5,427.0,711.01,579.56
2018,6,16,17,15,712.5,82.5,6.9,18.75,375.5,658.12,541.52
2018,6,16,17,30,678.0,78.0,6.8,18.0,324.0,602.28,500.04
2018,6,16,17,45,630.0,72.5,6.7,17.3,274.0,537.16,448.37
2018,6,16,18,0,582.0,67.0,6.6,16.6,224.0,474.51,396.59
2018,6,16,18,15,508.0,60.5,6.4,16.0,177.0,398.05,331.2
2018,6,16,18,30,434.0,54.0,6.2,15.4,130.0,326.72,268.2
2018,6,16,18,45,325.0,43.5,5.95,14.8,90.5,239.38,190.35
2018,6,16,19,0,216.0,33.0,5.7,14.2,51.0,163.86,109.34
2018,6,16,19,15,118.0,19.0,5.55,13.85,28.0,66.09,0.0
2018,6,16,19,30,20.0,5.0,5.4,13.5,5.0,4.77,0.0
2018,6,16,19,45,10.0,2.5,5.3,13.15,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.5,2.1,12.95,9.5,8.1,0.0
2018,6,17,5,0,58.0,17.0,2.1,13.1,19.0,16.2,0.0
2018,6,17,5,15,155.0,32.5,2.2,13.35,49.5,25.67,13.11
2018,6,17,5,30,252.0,48.0,2.3,13.6,80.0,37.3,26.53
2018,6,17,5,45,341.0,58.5,2.35,13.9,122.0,44.46,33.61
2018,6,17,6,0,430.0,69.0,2.4,14.2,164.0,51.35,40.11
2018,6,17,6,15,487.5,78.0,2.4,14.55,211.0,57.43,45.67
2018,6,17,6,30,545.0,87.0,2.4,14.9,258.0,61.78,49.52
2018,6,17,6,45,586.0,93.5,2.45,15.2,307.0,63.75,51.13
2018,6,17,7,0,627.0,100.0,2.5,15.5,356.0,65.57,52.54
2018,6,17,7,15,659.5,105.5,2.45,15.8,406.0,96.98,58.69
2018,6,17,7,30,692.0,111.0,2.4,16.1,456.0,138.26,81.58
2018,6,17,7,45,709.5,117.0,2.35,16.45,502.0,181.48,113.19
2018,6,17,8,0,727.0,123.0,2.3,16.8,548.0,226.82,150.3
2018,6,17,8,15,593.0,173.5,2.25,17.35,538.5,272.64,194.53
2018,6,17,8,30,459.0,224.0,2.2,17.9,529.0,305.87,227.14
2018,6,17,8,45,350.5,276.0,2.15,18.5,518.0,341.47,258.6
2018,6,17,9,0,242.0,328.0,2.1,19.1,507.0,359.52,274.5
2018,6,17,9,15,335.5,306.5,2.0,19.65,568.0,399.95,304.77
2018,6,17,9,30,429.0,285.0,1.9,20.2,629.0,442.39,336.81
2018,6,17,9,45,556.5,249.5,1.8,20.7,715.0,503.63,382.84
2018,6,17,10,0,684.0,214.0,1.7,21.2,801.0,576.4,436.47
2018,6,17,10,15,783.5,172.5,1.75,21.65,864.5,638.64,482.49
2018,6,17,10,30,883.0,131.0,1.8,22.1,928.0,705.55,531.15
2018,6,17,10,45,889.0,130.5,1.8,22.55,948.0,746.02,558.91
2018,6,17,11,0,895.0,130.0,1.8,23.0,968.0,785.17,583.93
2018,6,17,11,15,898.5,130.5,1.85,23.45,981.5,821.76,607.18
2018,6,17,11,30,902.0,131.0,1.9,23.9,995.0,856.57,629.07
2018,6,17,11,45,904.5,129.5,1.95,24.3,1000.5,886.85,647.95
2018,6,17,12,0,907.0,128.0,2.0,24.7,1006.0,915.0,665.4
2018,6,17,12,15,907.5,128.0,2.05,25.0,1005.0,940.48,681.34
2018,6,17,12,30,908.0,128.0,2.1,25.3,1004.0,963.51,695.72
2018,6,17,12,45,907.5,127.0,2.15,25.6,995.5,982.07,707.28
2018,6,17,13,0,907.0,126.0,2.2,25.9,987.0,997.85,717.17
2018,6,17,13,15,904.5,124.5,2.25,26.05,971.0,1008.32,724.22
2018,6,17,13,30,902.0,123.0,2.3,26.2,955.0,1015.8,729.52
2018,6,17,13,45,898.0,121.0,2.35,26.35,932.0,1018.24,731.78
2018,6,17,14,0,894.0,119.0,2.4,26.5,909.0,1017.61,732.25
2018,6,17,14,15,888.0,117.5,2.45,26.55,880.0,1012.49,730.29
2018,6,17,14,30,882.0,116.0,2.5,26.6,851.0,1004.38,726.56
2018,6,17,14,45,874.0,113.0,2.55,26.65,815.5,989.76,718.76
2018,6,17,15,0,866.0,110.0,2.6,26.7,780.0,972.31,709.23
2018,6,17,15,15,854.5,107.5,2.6,26.7,739.5,949.35,695.83
2018,6,17,15,30,843.0,105.0,2.6,26.7,699.0,923.93,680.86
2018,6,17,15,45,828.5,102.5,2.75,26.5,655.0,901.47,669.53
2018,6,17,16,0,814.0,100.0,2.9,26.3,611.0,868.87,651.11
2018,6,17,16,15,795.5,96.5,3.05,26.0,563.5,829.73,628.11
2018,6,17,16,30,777.0,93.0,3.2,25.7,516.0,789.18,603.59
2018,6,17,16,45,752.0,89.0,3.3,25.4,466.5,741.52,573.12
2018,6,17,17,0,727.0,85.0,3.4,25.1,417.0,693.33,541.5
2018,6,17,17,15,692.5,81.0,3.55,24.5,366.5,641.59,507.05
2018,6,17,17,30,658.0,77.0,3.7,23.9,316.0,587.15,469.27
2018,6,17,17,45,610.0,71.0,3.85,23.25,266.5,522.2,420.72
2018,6,17,18,0,562.0,65.0,4.0,22.6,217.0,459.81,371.86
2018,6,17,18,15,493.5,58.0,4.15,21.7,171.5,386.96,312.76
2018,6,17,18,30,425.0,51.0,4.3,20.8,126.0,319.06,255.34
2018,6,17,18,45,326.0,41.0,4.4,19.85,88.0,237.98,185.22
2018,6,17,19,0,227.0,31.0,4.5,18.9,50.0,166.18,109.86
2018,6,17,19,15,126.5,18.0,4.55,18.2,27.5,68.69,0.0
2018,6,17,19,30,26.0,5.0,4.6,17.5,5.0,4.77,0.0
2018,6,17,19,45,13.0,2.5,4.65,16.8,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,18,4,45,50.0,8.0,2.55,12.95,10.0,7.63,0.0
2018,6,18,5,0,100.0,16.0,2.8,13.3,20.0,15.25,0.0
2018,6,18,5,15,210.5,28.0,2.9,13.85,50.5,22.0,10.32
2018,6,18,5,30,321.0,40.0,3.0,14.4,81.0,31.88,21.78
2018,6,18,5,45,401.5,49.5,3.1,15.0,123.0,38.01,27.79
2018,6,18,6,0,482.0,59.0,3.2,15.6,165.0,43.83,33.23
2018,6,18,6,15,537.0,66.5,3.15,16.15,212.5,47.58,36.66
2018,6,18,6,30,592.0,74.0,3.1,16.7,260.0,51.12,39.75
2018,6,18,6,45,630.0,80.5,3.05,17.25,309.5,53.59,41.78
2018,6,18,7,0,668.0,87.0,3.0,17.8,359.0,55.87,43.57
2018,6,18,7,15,698.5,91.0,2.95,18.45,408.5,87.47,49.35
2018,6,18,7,30,729.0,95.0,2.9,19.1,458.0,129.32,71.96
2018,6,18,7,45,751.5,99.0,2.8,19.75,506.5,178.69,107.81
2018,6,18,8,0,774.0,103.0,2.7,20.4,555.0,225.15,145.19
2018,6,18,8,15,792.0,106.0,2.7,21.0,601.0,272.15,185.14
2018,6,18,8,30,810.0,109.0,2.7,21.6,647.0,320.97,227.07
2018,6,18,8,45,824.0,111.0,2.7,22.2,689.0,369.23,268.38
2018,6,18,9,0,838.0,113.0,2.7,22.8,731.0,424.05,313.73
2018,6,18,9,15,846.0,116.5,2.75,23.35,768.5,472.27,353.26
2018,6,18,9,30,854.0,120.0,2.8,23.9,806.0,520.48,391.68
2018,6,18,9,45,858.5,124.0,2.85,24.45,837.5,567.05,427.76
2018,6,18,10,0,863.0,128.0,2.9,25.0,869.0,612.94,462.3
2018,6,18,10,15,870.0,129.0,3.0,25.5,895.5,657.03,494.95
2018,6,18,10,30,877.0,130.0,3.1,26.0,922.0,700.28,526.22
2018,6,18,10,45,882.0,131.0,3.15,26.5,942.5,741.08,554.87
2018,6,18,11,0,887.0,132.0,3.2,27.0,963.0,780.53,580.71
2018,6,18,11,15,890.5,132.0,3.35,27.35,976.0,816.44,604.47
2018,6,18,11,30,894.0,132.0,3.5,27.7,989.0,850.58,626.94
2018,6,18,11,45,893.0,134.0,3.6,28.1,994.0,880.83,646.31
2018,6,18,12,0,892.0,136.0,3.7,28.5,999.0,908.86,664.16
2018,6,18,12,15,838.0,173.0,3.85,28.65,983.0,925.42,675.36
2018,6,18,12,30,784.0,210.0,4.0,28.8,967.0,933.2,680.89
2018,6,18,12,45,782.0,207.5,4.15,28.95,956.5,948.41,691.48
2018,6,18,13,0,780.0,205.0,4.3,29.1,946.0,961.03,700.39
2018,6,18,13,15,807.0,184.5,4.4,29.05,939.5,981.43,714.84
2018,6,18,13,30,834.0,164.0,4.5,29.0,933.0,998.89,727.41
2018,6,18,13,45,832.5,160.0,4.6,29.0,911.5,1002.22,730.68
2018,6,18,14,0,831.0,156.0,4.7,29.0,890.0,1002.58,732.39
2018,6,18,14,15,845.5,141.0,4.8,28.8,866.5,1004.01,735.69
2018,6,18,14,30,860.0,126.0,4.9,28.6,843.0,993.41,731.1
2018,6,18,14,45,850.5,123.5,4.95,28.4,807.5,978.2,723.17
2018,6,18,15,0,841.0,121.0,5.0,28.2,772.0,960.27,713.47
2018,6,18,15,15,842.0,112.5,5.0,28.2,735.5,943.15,703.42
2018,6,18,15,30,843.0,104.0,5.0,28.2,699.0,923.03,691.38
2018,6,18,15,45,829.0,101.5,5.05,27.45,655.0,901.02,680.46
2018,6,18,16,0,815.0,99.0,5.1,26.7,611.0,868.9,662.35
2018,6,18,16,15,797.5,95.0,5.1,26.2,563.5,830.04,638.26
2018,6,18,16,30,780.0,91.0,5.1,25.7,516.0,789.71,612.75
2018,6,18,16,45,756.5,86.5,5.15,25.15,466.5,742.61,582.14
2018,6,18,17,0,733.0,82.0,5.2,24.6,417.0,694.9,550.32
2018,6,18,17,15,700.5,77.5,5.1,23.9,367.0,640.05,512.01
2018,6,18,17,30,668.0,73.0,5.0,23.2,317.0,589.61,475.98
2018,6,18,17,45,624.0,68.0,4.95,22.5,268.5,528.27,429.35
2018,6,18,18,0,580.0,63.0,4.9,21.8,220.0,469.16,382.18
2018,6,18,18,15,514.0,56.0,4.7,21.05,174.0,397.07,322.52
2018,6,18,18,30,448.0,49.0,4.5,20.3,128.0,329.78,264.75
2018,6,18,18,45,350.0,39.5,4.3,19.5,89.5,248.83,194.16
2018,6,18,19,0,252.0,30.0,4.1,18.7,51.0,175.67,117.39
2018,6,18,19,15,141.5,17.5,4.0,18.25,28.0,74.43,0.0
2018,6,18,19,30,31.0,5.0,3.9,17.8,5.0,16.05,0.0
2018,6,18,19,45,15.5,2.5,3.8,17.3,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,4,45,43.5,7.5,2.8,13.2,9.0,7.15,0.0
2018,6,19,5,0,87.0,15.0,2.9,13.4,18.0,14.3,0.0
2018,6,19,5,15,176.5,27.5,2.95,13.8,45.5,21.58,9.92
2018,6,19,5,30,266.0,40.0,3.0,14.2,73.0,30.86,20.9
2018,6,19,5,45,394.5,46.5,3.0,14.6,120.5,35.29,25.44
2018,6,19,6,0,523.0,53.0,3.0,15.0,168.0,38.72,28.8
2018,6,19,6,15,578.0,59.5,3.0,15.4,216.0,41.91,31.75
2018,6,19,6,30,633.0,66.0,3.0,15.8,264.0,44.91,34.4
2018,6,19,6,45,672.0,70.5,3.0,16.15,314.0,46.19,35.43
2018,6,19,7,0,711.0,75.0,3.0,16.5,364.0,52.38,40.74
2018,6,19,7,15,739.5,78.5,3.0,16.9,414.0,84.63,46.44
2018,6,19,7,30,768.0,82.0,3.0,17.3,464.0,127.59,69.57
2018,6,19,7,45,790.0,85.5,3.0,17.7,513.5,172.93,102.38
2018,6,19,8,0,812.0,89.0,3.0,18.1,563.0,220.78,141.55
2018,6,19,8,15,830.5,91.0,3.0,18.75,610.0,275.75,188.42
2018,6,19,8,30,849.0,93.0,3.0,19.4,657.0,325.51,231.68
2018,6,19,8,45,863.5,94.5,3.0,20.1,700.0,375.04,274.54
2018,6,19,9,0,878.0,96.0,3.0,20.8,743.0,425.53,317.27
2018,6,19,9,15,890.0,96.5,3.0,21.6,782.0,474.87,357.9
2018,6,19,9,30,902.0,97.0,3.0,22.4,821.0,524.51,397.48
2018,6,19,9,45,912.5,97.0,3.0,23.15,855.0,573.03,435.06
2018,6,19,10,0,923.0,97.0,3.0,23.9,889.0,621.29,471.24
2018,6,19,10,15,929.0,97.5,3.05,24.55,915.5,666.7,504.65
2018,6,19,10,30,935.0,98.0,3.1,25.2,942.0,711.07,536.39
2018,6,19,10,45,939.0,99.0,3.15,25.85,962.5,753.23,564.91
2018,6,19,11,0,943.0,100.0,3.2,26.5,983.0,793.83,590.88
2018,6,19,11,15,945.5,100.5,3.25,26.95,996.0,831.1,614.76
2018,6,19,11,30,948.0,101.0,3.3,27.4,1009.0,866.4,637.12
2018,6,19,11,45,950.0,101.5,3.4,27.8,1016.0,899.17,658.07
2018,6,19,12,0,952.0,102.0,3.5,28.2,1023.0,929.69,677.44
2018,6,19,12,15,948.0,104.5,3.55,28.45,1020.5,954.32,693.01
2018,6,19,12,30,944.0,107.0,3.6,28.7,1018.0,976.23,706.85
2018,6,19,12,45,937.5,110.5,3.7,29.0,1008.0,993.94,718.2
2018,6,19,13,0,931.0,114.0,3.8,29.3,998.0,1008.71,727.73
2018,6,19,13,15,929.5,113.0,3.95,29.35,983.0,1020.84,736.73
2018,6,19,13,30,928.0,112.0,4.1,29.4,968.0,1029.94,743.88
2018,6,19,13,45,924.0,110.5,4.2,29.5,945.0,1032.97,746.78
2018,6,19,14,0,920.0,109.0,4.3,29.6,922.0,1032.87,747.81
2018,6,19,14,15,913.5,107.0,4.4,29.4,892.0,1026.65,745.88
2018,6,19,14,30,907.0,105.0,4.5,29.2,862.0,1017.34,742.06
2018,6,19,14,45,898.5,103.5,4.65,29.0,827.0,1003.63,735.72
2018,6,19,15,0,890.0,102.0,4.8,28.8,792.0,987.07,727.99
2018,6,19,15,15,879.0,100.0,4.8,28.8,751.5,964.8,714.66
2018,6,19,15,30,868.0,98.0,4.8,28.8,711.0,940.01,699.67
2018,6,19,15,45,855.0,95.0,4.9,28.0,666.5,909.84,683.91
2018,6,19,16,0,842.0,92.0,5.0,27.2,622.0,877.55,666.37
2018,6,19,16,15,824.5,89.0,5.05,26.55,574.5,846.87,648.93
2018,6,19,16,30,807.0,86.0,5.1,25.9,527.0,807.02,624.59
2018,6,19,16,45,783.5,82.5,5.1,25.2,477.0,760.33,594.64
2018,6,19,17,0,760.0,79.0,5.1,24.5,427.0,712.98,563.48
2018,6,19,17,15,728.0,75.5,5.1,23.55,376.5,658.8,526.81
2018,6,19,17,30,696.0,72.0,5.1,22.6,326.0,608.78,492.06
2018,6,19,17,45,651.5,66.5,5.05,21.6,276.0,545.36,444.63
2018,6,19,18,0,607.0,61.0,5.0,20.6,226.0,484.19,396.24
2018,6,19,18,15,542.5,54.5,4.9,19.75,179.5,412.48,336.91
2018,6,19,18,30,478.0,48.0,4.8,18.9,133.0,345.42,279.13
2018,6,19,18,45,379.0,39.0,4.65,18.0,93.5,263.18,206.98
2018,6,19,19,0,280.0,30.0,4.5,17.1,54.0,189.04,128.45
2018,6,19,19,15,158.0,18.0,4.45,16.6,30.0,81.77,0.0
2018,6,19,19,30,36.0,6.0,4.4,16.1,6.0,18.85,0.0
2018,6,19,19,45,18.0,3.0,4.35,15.65,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,20,4,45,73.5,8.5,3.5,11.9,11.0,8.1,0.0
2018,6,20,5,0,147.0,17.0,3.6,12.1,22.0,16.2,0.0
2018,6,20,5,15,277.0,26.5,3.7,12.65,54.5,21.51,9.82
2018,6,20,5,30,407.0,36.0,3.8,13.2,87.0,28.23,18.72
2018,6,20,5,45,488.5,43.0,3.9,13.75,131.0,32.34,22.93
2018,6,20,6,0,570.0,50.0,4.0,14.3,175.0,36.31,26.73
2018,6,20,6,15,624.0,55.5,4.05,14.9,224.0,38.83,29.06
2018,6,20,6,30,678.0,61.0,4.1,15.5,273.0,45.28,34.76
2018,6,20,6,45,716.5,65.0,4.1,16.1,324.5,46.57,35.78
2018,6,20,7,0,755.0,69.0,4.1,16.7,376.0,47.82,36.69
2018,6,20,7,15,783.0,72.5,4.1,17.35,427.5,81.32,42.72
2018,6,20,7,30,811.0,76.0,4.1,18.0,479.0,126.34,66.77
2018,6,20,7,45,831.5,78.5,4.1,18.65,528.5,172.8,100.23
2018,6,20,8,0,852.0,81.0,4.1,19.3,578.0,228.66,145.81
2018,6,20,8,15,868.0,83.5,4.1,19.95,625.5,278.38,188.74
2018,6,20,8,30,884.0,86.0,4.1,20.6,673.0,329.59,233.5
2018,6,20,8,45,897.0,88.0,4.05,21.2,717.0,380.68,277.96
2018,6,20,9,0,910.0,90.0,4.0,21.8,761.0,432.58,322.16
2018,6,20,9,15,913.0,95.5,4.0,22.45,798.5,483.57,364.55
2018,6,20,9,30,916.0,101.0,4.0,23.1,836.0,534.07,405.23
2018,6,20,9,45,914.0,109.0,4.0,23.7,867.5,583.27,443.68
2018,6,20,10,0,912.0,117.0,4.0,24.3,899.0,631.17,479.94
2018,6,20,10,15,918.0,118.0,4.1,24.75,926.0,676.72,514.17
2018,6,20,10,30,924.0,119.0,4.2,25.2,953.0,721.25,546.85
2018,6,20,10,45,929.5,119.5,4.25,25.65,974.0,763.81,577.04
2018,6,20,11,0,935.0,120.0,4.3,26.1,995.0,804.94,604.16
2018,6,20,11,15,939.0,120.5,4.45,26.35,1009.5,843.32,630.0
2018,6,20,11,30,943.0,121.0,4.6,26.6,1024.0,879.86,654.61
2018,6,20,11,45,945.5,120.5,4.75,26.8,1030.5,912.27,676.67
2018,6,20,12,0,948.0,120.0,4.9,27.0,1037.0,942.45,697.25
2018,6,20,12,15,949.0,118.5,5.0,27.0,1035.5,968.01,714.97
2018,6,20,12,30,950.0,117.0,5.1,27.0,1034.0,990.98,731.05
2018,6,20,12,45,950.0,115.5,5.2,27.05,1025.5,1010.27,744.62
2018,6,20,13,0,950.0,114.0,5.3,27.1,1017.0,1026.66,756.37
2018,6,20,13,15,947.0,113.5,5.35,26.9,1000.5,1038.14,765.38
2018,6,20,13,30,944.0,113.0,5.4,26.7,984.0,1046.51,772.47
2018,6,20,13,45,939.5,111.5,5.5,26.55,960.5,1049.23,776.18
2018,6,20,14,0,935.0,110.0,5.6,26.4,937.0,1048.75,777.9
2018,6,20,14,15,929.0,108.5,5.6,26.1,907.5,1043.63,776.37
2018,6,20,14,30,923.0,107.0,5.6,25.8,878.0,1035.39,772.89
2018,6,20,14,45,915.0,105.5,5.6,25.5,842.5,1022.15,766.13
2018,6,20,15,0,907.0,104.0,5.6,25.2,807.0,1005.99,757.48
2018,6,20,15,15,896.0,102.0,5.6,25.2,766.0,983.58,743.69
2018,6,20,15,30,885.0,100.0,5.6,25.2,725.0,958.59,728.16
2018,6,20,15,45,871.5,97.0,5.55,24.4,679.5,927.71,710.48
2018,6,20,16,0,858.0,94.0,5.5,23.6,634.0,894.67,691.09
2018,6,20,16,15,841.0,90.5,5.45,23.0,585.5,863.53,672.3
2018,6,20,16,30,824.0,87.0,5.4,22.4,537.0,823.08,646.47
2018,6,20,16,45,801.0,83.0,5.3,21.8,486.5,775.7,614.89
2018,6,20,17,0,778.0,79.0,5.2,21.2,436.0,727.58,582.13
2018,6,20,17,15,748.0,75.0,5.1,20.55,385.0,673.7,544.31
2018,6,20,17,30,718.0,71.0,5.0,19.9,334.0,620.1,505.63
2018,6,20,17,45,674.5,65.5,4.9,19.2,283.0,560.04,460.08
2018,6,20,18,0,631.0,60.0,4.8,18.5,232.0,498.57,410.62
2018,6,20,18,15,566.5,53.5,4.6,17.8,184.5,425.84,349.82
2018,6,20,18,30,502.0,47.0,4.4,17.1,137.0,357.76,290.65
2018,6,20,18,45,402.0,38.5,4.25,16.45,96.5,274.5,217.09
2018,6,20,19,0,302.0,30.0,4.1,15.8,56.0,199.66,137.3
2018,6,20,19,15,171.5,18.0,4.05,15.3,31.0,87.41,0.0
2018,6,20,19,30,41.0,6.0,4.0,14.8,6.0,20.7,0.0
2018,6,20,19,45,20.5,3.0,4.0,14.35,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,4,45,74.5,8.5,3.0,11.3,11.0,8.1,0.0
2018,6,21,5,0,149.0,17.0,3.2,11.6,22.0,16.2,0.0
2018,6,21,5,15,282.0,26.5,3.25,12.15,55.0,21.55,9.74
2018,6,21,5,30,415.0,36.0,3.3,12.7,88.0,28.28,18.79
2018,6,21,5,45,498.5,43.5,3.35,13.25,133.0,32.83,23.41
2018,6,21,6,0,582.0,51.0,3.4,13.8,178.0,37.21,27.59
2018,6,21,6,15,636.0,56.5,3.4,14.45,227.5,39.68,29.89
2018,6,21,6,30,690.0,62.0,3.4,15.1,277.0,46.2,35.65
2018,6,21,6,45,727.5,66.0,3.35,15.7,328.5,47.46,36.63
2018,6,21,7,0,765.0,70.0,3.3,16.3,380.0,48.67,37.51
2018,6,21,7,15,792.0,73.5,3.25,17.0,431.5,81.91,43.3
2018,6,21,7,30,819.0,77.0,3.2,17.7,483.0,127.26,67.35
2018,6,21,7,45,839.5,80.0,3.2,18.4,533.5,174.48,101.24
2018,6,21,8,0,860.0,83.0,3.2,19.1,584.0,231.11,147.26
2018,6,21,8,15,875.5,85.0,3.15,19.8,631.0,280.73,189.93
2018,6,21,8,30,891.0,87.0,3.1,20.5,678.0,331.77,234.32
2018,6,21,8,45,903.0,89.5,3.05,21.2,722.0,383.28,278.75
2018,6,21,9,0,915.0,92.0,3.0,21.9,766.0,435.51,322.74
2018,6,21,9,15,925.5,93.0,3.0,22.6,805.0,486.36,364.57
2018,6,21,9,30,936.0,94.0,3.0,23.3,844.0,537.36,405.19
2018,6,21,9,45,944.5,95.0,2.95,23.95,878.5,587.22,443.61
2018,6,21,10,0,953.0,96.0,2.9,24.6,913.0,636.62,480.4
2018,6,21,10,15,959.5,97.0,2.9,25.2,941.0,684.11,514.94
2018,6,21,10,30,966.0,98.0,2.9,25.8,969.0,730.56,547.74
2018,6,21,10,45,970.0,98.5,2.9,26.45,990.0,773.58,576.22
2018,6,21,11,0,974.0,99.0,2.9,27.1,1011.0,814.96,602.08
2018,6,21,11,15,976.5,99.5,3.0,27.55,1024.5,853.39,626.7
2018,6,21,11,30,979.0,100.0,3.1,28.0,1038.0,889.78,649.78
2018,6,21,11,45,980.0,100.5,3.15,28.45,1044.0,922.72,670.14
2018,6,21,12,0,981.0,101.0,3.2,28.9,1050.0,953.27,688.82
2018,6,21,12,15,976.0,104.0,3.35,29.15,1047.0,978.28,705.14
2018,6,21,12,30,971.0,107.0,3.5,29.4,1044.0,1000.45,719.68
2018,6,21,12,45,962.5,111.5,3.6,29.65,1033.5,1017.87,730.89
2018,6,21,13,0,954.0,116.0,3.7,29.9,1023.0,1032.22,740.23
2018,6,21,13,15,951.5,115.0,3.85,30.0,1006.5,1043.81,748.73
2018,6,21,13,30,949.0,114.0,4.0,30.1,990.0,1052.28,755.33
2018,6,21,13,45,944.5,112.5,4.15,30.15,966.5,1055.1,758.59
2018,6,21,14,0,940.0,111.0,4.3,30.2,943.0,1054.7,759.93
2018,6,21,14,15,934.0,109.5,4.35,30.0,913.0,1049.64,758.53
2018,6,21,14,30,928.0,108.0,4.4,29.8,883.0,1041.45,755.25
2018,6,21,14,45,920.0,106.5,4.5,29.65,847.5,1028.24,748.94
2018,6,21,15,0,912.0,105.0,4.6,29.5,812.0,1012.09,740.77
2018,6,21,15,15,901.0,102.5,4.6,29.5,770.5,989.11,727.16
2018,6,21,15,30,890.0,100.0,4.6,29.5,729.0,963.51,711.85
2018,6,21,15,45,876.0,97.5,4.6,28.85,683.5,932.69,694.75
2018,6,21,16,0,862.0,95.0,4.6,28.2,638.0,899.72,676.14
2018,6,21,16,15,843.5,92.0,4.6,27.7,589.0,867.84,657.62
2018,6,21,16,30,825.0,89.0,4.6,27.2,540.0,826.68,632.29
2018,6,21,16,45,800.5,85.5,4.6,26.65,489.0,778.67,601.74
2018,6,21,17,0,776.0,82.0,4.6,26.1,438.0,729.99,569.99
2018,6,21,17,15,743.5,77.5,4.55,25.3,386.0,673.67,532.01
2018,6,21,17,30,711.0,73.0,4.5,24.5,334.0,617.81,493.16
2018,6,21,17,45,665.5,68.0,4.45,23.65,283.0,557.54,448.84
2018,6,21,18,0,620.0,63.0,4.4,22.8,232.0,495.74,400.6
2018,6,21,18,15,553.5,56.0,4.2,21.8,184.0,421.55,340.39
2018,6,21,18,30,487.0,49.0,4.0,20.8,136.0,352.17,281.76
2018,6,21,18,45,383.5,40.5,3.85,19.8,96.0,267.55,208.79
2018,6,21,19,0,280.0,32.0,3.7,18.8,56.0,191.5,130.65
2018,6,21,19,15,157.5,19.0,3.65,18.25,31.0,82.73,0.0
2018,6,21,19,30,35.0,6.0,3.6,17.7,6.0,18.52,0.0
2018,6,21,19,45,17.5,3.0,3.55,17.15,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
