Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,19,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,18.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,6,15,126.0,11.0,1.05,13.65,18.5,10.48,0.0
2018,10,9,6,30,252.0,22.0,1.1,14.4,37.0,18.27,0.0
2018,10,9,6,45,382.0,30.5,1.1,15.15,78.0,24.02,14.43
2018,10,9,7,0,512.0,39.0,1.1,15.9,119.0,29.6,20.2
2018,10,9,7,15,583.5,45.0,1.0,16.55,167.0,35.85,26.03
2018,10,9,7,30,655.0,51.0,0.9,17.2,215.0,39.31,29.22
2018,10,9,7,45,700.5,55.0,0.8,17.85,264.5,40.93,30.63
2018,10,9,8,0,746.0,59.0,0.7,18.5,314.0,42.56,31.97
2018,10,9,8,15,776.0,62.0,0.65,19.25,361.0,47.82,36.39
2018,10,9,8,30,806.0,65.0,0.6,20.0,408.0,95.87,47.18
2018,10,9,8,45,828.0,68.0,0.5,20.75,452.0,145.78,78.45
2018,10,9,9,0,850.0,71.0,0.4,21.5,496.0,203.25,122.39
2018,10,9,9,15,865.5,73.0,0.45,22.25,534.5,253.79,164.19
2018,10,9,9,30,881.0,75.0,0.5,23.0,573.0,304.81,207.3
2018,10,9,9,45,893.0,76.5,0.55,23.75,606.0,354.54,249.22
2018,10,9,10,0,905.0,78.0,0.6,24.5,639.0,403.95,289.98
2018,10,9,10,15,913.5,79.0,0.8,25.25,665.0,450.92,328.7
2018,10,9,10,30,922.0,80.0,1.0,26.0,691.0,496.8,365.59
2018,10,9,10,45,927.5,80.5,1.15,26.75,709.5,539.42,398.88
2018,10,9,11,0,933.0,81.0,1.3,27.5,728.0,580.26,430.0
2018,10,9,11,15,937.0,81.0,1.5,27.85,739.0,617.82,459.06
2018,10,9,11,30,941.0,81.0,1.7,28.2,750.0,653.12,485.99
2018,10,9,11,45,939.5,82.5,1.85,28.55,752.0,683.97,509.01
2018,10,9,12,0,938.0,84.0,2.0,28.9,754.0,711.99,529.72
2018,10,9,12,15,929.0,87.0,2.2,29.05,746.5,733.43,545.83
2018,10,9,12,30,920.0,90.0,2.4,29.2,739.0,751.57,559.19
2018,10,9,12,45,920.5,88.5,2.6,29.35,727.5,768.67,571.95
2018,10,9,13,0,921.0,87.0,2.8,29.5,716.0,782.65,582.65
2018,10,9,13,15,904.0,89.5,3.05,29.4,691.0,784.51,586.05
2018,10,9,13,30,887.0,92.0,3.3,29.3,666.0,782.98,587.24
2018,10,9,13,45,888.0,87.0,3.55,29.2,640.5,783.76,590.1
2018,10,9,14,0,889.0,82.0,3.8,29.1,615.0,781.22,590.69
2018,10,9,14,15,874.5,81.0,4.0,28.75,579.5,768.1,584.32
2018,10,9,14,30,860.0,80.0,4.2,28.4,544.0,752.05,575.87
2018,10,9,14,45,841.0,77.5,4.4,28.05,503.0,733.57,565.6
2018,10,9,15,0,822.0,75.0,4.6,27.7,462.0,707.18,549.57
2018,10,9,15,15,796.5,72.0,4.6,27.7,416.5,673.18,526.26
2018,10,9,15,30,771.0,69.0,4.6,27.7,371.0,637.36,501.22
2018,10,9,15,45,733.0,65.0,4.85,26.35,322.0,590.35,470.22
2018,10,9,16,0,695.0,61.0,5.1,25.0,273.0,542.74,436.27
2018,10,9,16,15,638.0,56.0,5.0,24.0,223.5,486.06,391.75
2018,10,9,16,30,581.0,51.0,4.9,23.0,174.0,427.57,343.77
2018,10,9,16,45,488.0,43.5,4.85,22.05,127.5,348.26,276.95
2018,10,9,17,0,395.0,36.0,4.8,21.1,81.0,274.25,210.09
2018,10,9,17,15,249.5,24.5,4.65,20.25,48.0,168.78,71.46
2018,10,9,17,30,104.0,13.0,4.5,19.4,15.0,57.55,0.0
2018,10,9,17,45,52.0,6.5,4.4,18.55,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,10,6,15,79.0,11.5,0.95,12.25,16.0,10.96,0.0
2018,10,10,6,30,158.0,23.0,1.1,12.8,32.0,18.33,0.0
2018,10,10,6,45,278.0,36.0,1.2,13.3,71.0,29.45,18.92
2018,10,10,7,0,398.0,49.0,1.3,13.8,110.0,38.92,28.49
2018,10,10,7,15,477.0,57.0,1.25,14.2,156.5,43.25,32.81
2018,10,10,7,30,556.0,65.0,1.2,14.6,203.0,47.52,36.82
2018,10,10,7,45,607.0,71.5,1.2,15.05,251.5,50.34,39.35
2018,10,10,8,0,658.0,78.0,1.2,15.5,300.0,53.09,41.71
2018,10,10,8,15,695.0,81.5,1.05,16.05,346.5,55.42,43.58
2018,10,10,8,30,732.0,85.0,0.9,16.6,393.0,100.3,54.73
2018,10,10,8,45,759.5,87.5,0.8,17.2,437.0,151.64,87.58
2018,10,10,9,0,787.0,90.0,0.7,17.8,481.0,200.22,124.62
2018,10,10,9,15,810.0,90.5,0.75,18.45,520.0,248.28,164.69
2018,10,10,9,30,833.0,91.0,0.8,19.1,559.0,297.76,206.98
2018,10,10,9,45,852.5,90.5,0.85,19.75,593.0,346.38,248.63
2018,10,10,10,0,872.0,90.0,0.9,20.4,627.0,399.44,292.83
2018,10,10,10,15,880.5,90.5,0.9,21.0,652.0,444.59,330.04
2018,10,10,10,30,889.0,91.0,0.9,21.6,677.0,488.68,365.31
2018,10,10,10,45,894.5,92.0,0.95,22.2,695.0,530.48,398.11
2018,10,10,11,0,900.0,93.0,1.0,22.8,713.0,570.61,428.74
2018,10,10,11,15,902.5,94.0,1.05,23.25,723.5,607.17,456.27
2018,10,10,11,30,905.0,95.0,1.1,23.7,734.0,641.49,481.58
2018,10,10,11,45,906.0,94.5,1.15,24.1,736.0,671.03,503.17
2018,10,10,12,0,907.0,94.0,1.2,24.5,738.0,697.92,522.57
2018,10,10,12,15,904.0,94.5,1.3,24.65,732.0,720.3,539.56
2018,10,10,12,30,901.0,95.0,1.4,24.8,726.0,739.68,553.43
2018,10,10,12,45,895.0,94.5,1.45,25.0,711.5,752.78,562.56
2018,10,10,13,0,889.0,94.0,1.5,25.2,697.0,762.67,569.66
2018,10,10,13,15,882.0,93.0,1.65,25.2,675.5,768.05,575.25
2018,10,10,13,30,875.0,92.0,1.8,25.2,654.0,770.21,578.75
2018,10,10,13,45,865.0,90.5,1.95,25.2,625.5,766.35,578.21
2018,10,10,14,0,855.0,89.0,2.1,25.2,597.0,764.32,579.02
2018,10,10,14,15,840.5,87.0,2.25,25.0,562.0,750.55,572.13
2018,10,10,14,30,826.0,85.0,2.4,24.8,527.0,733.85,563.18
2018,10,10,14,45,806.5,82.5,2.6,24.65,486.5,710.08,549.24
2018,10,10,15,0,787.0,80.0,2.8,24.5,446.0,683.86,533.22
2018,10,10,15,15,760.0,77.0,2.8,24.5,401.5,649.47,509.67
2018,10,10,15,30,733.0,74.0,2.8,24.5,357.0,613.38,484.46
2018,10,10,15,45,693.0,69.5,3.1,23.65,309.0,568.91,453.83
2018,10,10,16,0,653.0,65.0,3.4,22.8,261.0,521.13,418.94
2018,10,10,16,15,592.5,59.5,3.5,22.0,212.5,459.67,370.91
2018,10,10,16,30,532.0,54.0,3.6,21.2,164.0,400.06,322.03
2018,10,10,16,45,437.0,45.5,3.7,20.4,119.5,320.38,254.84
2018,10,10,17,0,342.0,37.0,3.8,19.6,75.0,246.05,187.22
2018,10,10,17,15,206.5,23.5,3.95,18.85,43.0,144.41,40.29
2018,10,10,17,30,71.0,10.0,4.1,18.1,11.0,40.06,0.0
2018,10,10,17,45,35.5,5.0,4.2,17.35,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,15,57.5,11.0,1.15,12.0,14.0,10.48,0.0
2018,10,11,6,30,115.0,22.0,1.3,12.6,28.0,17.53,0.0
2018,10,11,6,45,222.5,37.0,1.5,13.25,64.5,28.98,18.3
2018,10,11,7,0,330.0,52.0,1.7,13.9,101.0,39.98,29.34
2018,10,11,7,15,406.5,63.0,1.7,14.45,146.5,47.38,36.38
2018,10,11,7,30,483.0,74.0,1.7,15.0,192.0,55.63,43.91
2018,10,11,7,45,533.5,82.0,1.75,15.55,238.5,59.32,47.2
2018,10,11,8,0,584.0,90.0,1.8,16.1,285.0,62.91,50.25
2018,10,11,8,15,620.5,96.5,1.65,16.7,331.0,65.11,51.97
2018,10,11,8,30,657.0,103.0,1.5,17.3,377.0,108.02,64.1
2018,10,11,8,45,682.5,107.5,1.35,17.9,419.0,152.01,91.25
2018,10,11,9,0,708.0,112.0,1.2,18.5,461.0,198.31,126.38
2018,10,11,9,15,738.5,112.0,1.0,19.15,501.0,244.08,163.7
2018,10,11,9,30,769.0,112.0,0.8,19.8,541.0,292.1,203.67
2018,10,11,9,45,797.0,108.5,0.6,20.45,575.5,341.96,244.68
2018,10,11,10,0,825.0,105.0,0.4,21.1,610.0,388.93,282.32
2018,10,11,10,15,835.0,106.5,0.5,21.65,635.5,434.09,319.49
2018,10,11,10,30,845.0,108.0,0.6,22.2,661.0,478.51,355.15
2018,10,11,10,45,852.5,108.5,0.7,22.7,679.5,519.83,387.75
2018,10,11,11,0,860.0,109.0,0.8,23.2,698.0,559.74,418.54
2018,10,11,11,15,865.0,109.0,0.9,23.5,708.5,596.16,446.5
2018,10,11,11,30,870.0,109.0,1.0,23.8,719.0,630.48,472.46
2018,10,11,11,45,873.0,108.0,1.1,24.15,722.0,659.89,494.51
2018,10,11,12,0,876.0,107.0,1.2,24.5,725.0,686.86,514.56
2018,10,11,12,15,877.0,105.5,1.3,24.7,720.0,709.38,531.63
2018,10,11,12,30,878.0,104.0,1.4,24.9,715.0,729.11,546.29
2018,10,11,12,45,876.0,102.5,1.5,25.1,702.0,743.77,556.96
2018,10,11,13,0,874.0,101.0,1.6,25.3,689.0,755.38,565.69
2018,10,11,13,15,868.5,99.0,1.7,25.35,668.0,760.75,570.63
2018,10,11,13,30,863.0,97.0,1.8,25.4,647.0,762.93,573.58
2018,10,11,13,45,854.0,95.0,1.9,25.45,619.0,764.04,575.93
2018,10,11,14,0,845.0,93.0,2.0,25.5,591.0,757.59,573.18
2018,10,11,14,15,831.5,91.0,2.05,25.45,556.5,744.67,565.91
2018,10,11,14,30,818.0,89.0,2.1,25.4,522.0,728.83,556.68
2018,10,11,14,45,798.5,85.5,2.2,25.35,481.5,704.06,541.43
2018,10,11,15,0,779.0,82.0,2.3,25.3,441.0,676.83,524.23
2018,10,11,15,15,751.5,78.5,2.3,25.3,396.0,641.72,500.38
2018,10,11,15,30,724.0,75.0,2.3,25.3,351.0,604.94,474.73
2018,10,11,15,45,683.0,70.5,2.25,24.85,303.0,560.36,442.28
2018,10,11,16,0,642.0,66.0,2.2,24.4,255.0,512.37,406.15
2018,10,11,16,15,580.0,59.5,1.95,23.5,206.5,449.32,356.99
2018,10,11,16,30,518.0,53.0,1.7,22.6,158.0,388.28,307.36
2018,10,11,16,45,414.0,44.0,1.45,21.7,113.0,304.11,237.64
2018,10,11,17,0,310.0,35.0,1.2,20.8,68.0,226.26,167.72
2018,10,11,17,15,184.0,21.5,1.35,20.15,38.5,129.38,8.93
2018,10,11,17,30,58.0,8.0,1.5,19.5,9.0,32.32,0.0
2018,10,11,17,45,29.0,4.0,1.65,18.85,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,6,15,81.5,10.0,1.0,12.9,14.0,9.53,0.0
2018,10,12,6,30,163.0,20.0,1.1,13.5,28.0,15.94,0.0
2018,10,12,6,45,295.5,31.5,1.15,14.1,66.5,25.43,15.08
2018,10,12,7,0,428.0,43.0,1.2,14.7,105.0,33.66,23.71
2018,10,12,7,15,507.0,50.5,1.35,15.4,152.0,37.87,27.85
2018,10,12,7,30,586.0,58.0,1.5,16.1,199.0,41.99,31.67
2018,10,12,7,45,638.0,63.5,1.6,16.85,248.0,44.29,33.71
2018,10,12,8,0,690.0,69.0,1.7,17.6,297.0,46.55,35.59
2018,10,12,8,15,725.5,72.5,1.8,18.65,344.0,52.13,40.25
2018,10,12,8,30,761.0,76.0,1.9,19.7,391.0,95.37,50.68
2018,10,12,8,45,786.5,79.0,2.0,20.75,435.0,143.04,79.01
2018,10,12,9,0,812.0,82.0,2.1,21.8,479.0,192.85,116.41
2018,10,12,9,15,835.5,83.0,2.1,22.4,519.0,242.47,157.5
2018,10,12,9,30,859.0,84.0,2.1,23.0,559.0,293.48,201.07
2018,10,12,9,45,878.5,83.0,2.1,23.65,593.5,347.15,246.75
2018,10,12,10,0,898.0,82.0,2.1,24.3,628.0,396.23,288.25
2018,10,12,10,15,907.5,83.0,2.25,25.0,654.0,443.11,327.5
2018,10,12,10,30,917.0,84.0,2.4,25.7,680.0,488.97,364.93
2018,10,12,10,45,922.5,85.0,2.55,26.4,698.5,531.67,399.01
2018,10,12,11,0,928.0,86.0,2.7,27.1,717.0,572.61,430.88
2018,10,12,11,15,932.0,87.0,2.8,27.55,728.5,610.78,460.2
2018,10,12,11,30,936.0,88.0,2.9,28.0,740.0,646.73,487.28
2018,10,12,11,45,937.5,87.5,3.05,28.4,742.5,677.27,510.32
2018,10,12,12,0,939.0,87.0,3.2,28.8,745.0,705.1,531.08
2018,10,12,12,15,938.5,86.5,3.25,29.05,739.5,728.73,548.53
2018,10,12,12,30,938.0,86.0,3.3,29.3,734.0,749.33,562.62
2018,10,12,12,45,933.5,85.5,3.4,29.5,720.0,763.95,572.97
2018,10,12,13,0,929.0,85.0,3.5,29.7,706.0,775.26,581.2
2018,10,12,13,15,923.0,84.5,3.5,29.75,685.0,782.15,586.42
2018,10,12,13,30,917.0,84.0,3.5,29.8,664.0,785.72,589.51
2018,10,12,13,45,908.5,82.5,3.5,29.85,635.5,782.99,588.42
2018,10,12,14,0,900.0,81.0,3.5,29.9,607.0,776.99,585.23
2018,10,12,14,15,887.0,79.0,3.5,29.8,571.5,763.85,577.54
2018,10,12,14,30,874.0,77.0,3.5,29.7,536.0,747.69,567.83
2018,10,12,14,45,855.0,74.5,3.5,29.6,494.5,729.02,556.35
2018,10,12,15,0,836.0,72.0,3.5,29.5,453.0,702.55,539.24
2018,10,12,15,15,810.0,69.0,3.5,29.5,407.0,668.19,516.03
2018,10,12,15,30,784.0,66.0,3.5,29.5,361.0,631.99,491.05
2018,10,12,15,45,746.5,61.5,3.15,28.7,312.0,584.84,457.12
2018,10,12,16,0,709.0,57.0,2.8,27.9,263.0,537.07,421.16
2018,10,12,16,15,652.5,52.0,2.55,26.5,213.5,476.96,375.39
2018,10,12,16,30,596.0,47.0,2.3,25.1,164.0,423.09,331.87
2018,10,12,16,45,490.0,39.0,2.0,23.75,117.0,337.1,261.12
2018,10,12,17,0,384.0,31.0,1.7,22.4,70.0,257.81,187.74
2018,10,12,17,15,236.0,20.5,1.85,21.65,40.0,149.66,0.0
2018,10,12,17,30,88.0,10.0,2.0,20.9,10.0,46.64,0.0
2018,10,12,17,45,44.0,5.0,2.15,20.15,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,13,6,15,112.0,9.5,1.4,11.85,14.5,9.05,0.0
2018,10,13,6,30,224.0,19.0,1.6,12.7,29.0,15.92,0.0
2018,10,13,6,45,372.0,28.0,1.8,13.5,70.0,22.3,12.3
2018,10,13,7,0,520.0,37.0,2.0,14.3,111.0,28.44,19.14
2018,10,13,7,15,597.0,43.0,2.1,15.1,160.0,34.64,25.0
2018,10,13,7,30,674.0,49.0,2.2,15.9,209.0,38.18,28.3
2018,10,13,7,45,721.0,53.5,2.35,16.65,259.0,40.29,30.18
2018,10,13,8,0,768.0,58.0,2.5,17.4,309.0,42.4,31.95
2018,10,13,8,15,799.0,61.5,2.45,18.45,357.0,43.62,32.83
2018,10,13,8,30,830.0,65.0,2.4,19.5,405.0,87.81,43.32
2018,10,13,8,45,852.0,67.0,2.4,20.5,449.0,143.77,77.31
2018,10,13,9,0,874.0,69.0,2.4,21.5,493.0,195.2,115.82
2018,10,13,9,15,888.5,71.5,2.4,22.3,531.5,246.79,158.86
2018,10,13,9,30,903.0,74.0,2.4,23.1,570.0,298.73,203.6
2018,10,13,9,45,913.0,76.5,2.35,23.9,603.0,349.41,247.37
2018,10,13,10,0,923.0,79.0,2.3,24.7,636.0,399.57,289.86
2018,10,13,10,15,931.0,80.0,2.3,25.35,661.5,446.84,329.32
2018,10,13,10,30,939.0,81.0,2.3,26.0,687.0,492.92,366.68
2018,10,13,10,45,943.5,81.5,2.3,26.65,705.0,535.44,400.29
2018,10,13,11,0,948.0,82.0,2.3,27.3,723.0,576.07,431.47
2018,10,13,11,15,949.5,82.5,2.4,27.7,732.5,612.95,459.9
2018,10,13,11,30,951.0,83.0,2.5,28.1,742.0,647.37,485.94
2018,10,13,11,45,951.0,83.5,2.55,28.45,744.0,678.26,508.83
2018,10,13,12,0,951.0,84.0,2.6,28.8,746.0,706.35,529.34
2018,10,13,12,15,950.0,83.5,2.65,28.9,740.0,729.82,546.89
2018,10,13,12,30,949.0,83.0,2.7,29.0,734.0,750.2,561.15
2018,10,13,12,45,945.5,82.0,2.8,29.15,720.0,765.1,571.82
2018,10,13,13,0,942.0,81.0,2.9,29.3,706.0,776.68,580.37
2018,10,13,13,15,935.5,80.0,2.95,29.25,684.0,782.69,585.45
2018,10,13,13,30,929.0,79.0,3.0,29.2,662.0,785.32,588.39
2018,10,13,13,45,919.5,78.0,3.1,29.15,633.0,782.34,587.9
2018,10,13,14,0,910.0,77.0,3.2,29.1,604.0,776.07,585.27
2018,10,13,14,15,896.5,75.0,3.25,28.9,568.0,762.47,577.74
2018,10,13,14,30,883.0,73.0,3.3,28.7,532.0,745.81,568.12
2018,10,13,14,45,864.5,70.5,3.4,28.5,490.5,722.04,553.63
2018,10,13,15,0,846.0,68.0,3.5,28.3,449.0,701.08,541.0
2018,10,13,15,15,820.0,65.0,3.5,28.3,403.0,666.6,517.52
2018,10,13,15,30,794.0,62.0,3.5,28.3,357.0,630.29,492.28
2018,10,13,15,45,756.5,58.5,3.55,27.3,308.5,584.29,460.37
2018,10,13,16,0,719.0,55.0,3.6,26.3,260.0,537.66,426.11
2018,10,13,16,15,660.5,49.5,3.55,25.15,210.0,475.77,378.25
2018,10,13,16,30,602.0,44.0,3.5,24.0,160.0,415.32,329.0
2018,10,13,16,45,503.5,37.0,3.45,22.85,114.5,339.58,264.85
2018,10,13,17,0,405.0,30.0,3.4,21.7,69.0,265.34,191.31
2018,10,13,17,15,236.0,18.5,3.55,20.75,38.0,145.18,0.0
2018,10,13,17,30,67.0,7.0,3.7,19.8,7.0,34.66,0.0
2018,10,13,17,45,33.5,3.5,3.9,18.85,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,14,6,15,103.0,9.0,1.65,10.6,13.5,8.58,0.0
2018,10,14,6,30,206.0,18.0,1.9,11.3,27.0,17.16,0.0
2018,10,14,6,45,353.0,28.5,2.15,12.0,67.5,22.93,12.58
2018,10,14,7,0,500.0,39.0,2.4,12.7,108.0,30.41,20.94
2018,10,14,7,15,581.0,45.0,2.5,13.45,157.0,33.53,24.16
2018,10,14,7,30,662.0,51.0,2.6,14.2,206.0,40.14,30.24
2018,10,14,7,45,711.5,56.0,2.75,14.95,256.5,42.59,32.45
2018,10,14,8,0,761.0,61.0,2.9,15.7,307.0,45.03,34.52
2018,10,14,8,15,796.0,64.0,2.85,16.5,356.0,45.76,35.0
2018,10,14,8,30,831.0,67.0,2.8,17.3,405.0,87.03,44.05
2018,10,14,8,45,855.0,69.5,2.8,18.05,450.0,137.59,73.2
2018,10,14,9,0,879.0,72.0,2.8,18.8,495.0,195.7,117.28
2018,10,14,9,15,897.0,74.5,2.75,19.5,535.5,248.24,161.32
2018,10,14,9,30,915.0,77.0,2.7,20.2,576.0,301.46,207.51
2018,10,14,9,45,927.5,79.0,2.7,20.9,610.0,353.03,252.68
2018,10,14,10,0,940.0,81.0,2.7,21.6,644.0,404.26,296.85
2018,10,14,10,15,949.0,81.0,2.7,22.2,670.0,451.76,337.27
2018,10,14,10,30,958.0,81.0,2.7,22.8,696.0,498.08,375.62
2018,10,14,10,45,965.0,82.0,2.7,23.4,715.5,542.96,411.72
2018,10,14,11,0,972.0,83.0,2.7,24.0,735.0,586.11,445.43
2018,10,14,11,15,977.0,83.0,2.7,24.5,746.5,625.26,475.47
2018,10,14,11,30,982.0,83.0,2.7,25.0,758.0,662.11,503.07
2018,10,14,11,45,984.5,83.0,2.7,25.5,761.5,694.93,527.14
2018,10,14,12,0,987.0,83.0,2.7,26.0,765.0,724.97,548.73
2018,10,14,12,15,986.0,82.5,2.7,26.3,759.0,749.24,566.33
2018,10,14,12,30,985.0,82.0,2.7,26.6,753.0,770.3,580.49
2018,10,14,12,45,981.5,81.0,2.7,26.9,738.5,785.77,590.7
2018,10,14,13,0,978.0,80.0,2.7,27.2,724.0,797.8,598.68
2018,10,14,13,15,972.0,79.0,2.7,27.35,701.5,804.53,603.52
2018,10,14,13,30,966.0,78.0,2.7,27.5,679.0,807.75,606.13
2018,10,14,13,45,957.0,77.0,2.7,27.6,649.5,805.27,605.13
2018,10,14,14,0,948.0,76.0,2.7,27.7,620.0,799.36,601.96
2018,10,14,14,15,935.5,74.0,2.7,27.65,583.5,786.37,594.39
2018,10,14,14,30,923.0,72.0,2.7,27.6,547.0,770.19,584.71
2018,10,14,14,45,905.0,69.5,2.75,27.6,504.5,746.4,569.86
2018,10,14,15,0,887.0,67.0,2.8,27.6,462.0,719.93,552.99
2018,10,14,15,15,861.5,64.0,2.8,27.6,414.5,690.5,533.48
2018,10,14,15,30,836.0,61.0,2.8,27.6,367.0,653.77,508.26
2018,10,14,15,45,800.5,57.5,2.25,26.8,317.5,608.24,474.34
2018,10,14,16,0,765.0,54.0,1.7,26.0,268.0,561.84,437.99
2018,10,14,16,15,705.0,49.0,1.6,24.55,216.5,498.54,390.48
2018,10,14,16,30,645.0,44.0,1.5,23.1,165.0,436.56,341.23
2018,10,14,16,45,494.5,37.5,1.45,21.7,113.5,333.2,257.23
2018,10,14,17,0,344.0,31.0,1.4,20.3,62.0,234.29,164.13
2018,10,14,17,15,205.0,18.5,1.55,19.7,34.0,110.07,0.0
2018,10,14,17,30,66.0,6.0,1.7,19.1,6.0,5.72,0.0
2018,10,14,17,45,33.0,3.0,1.85,18.45,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,15,6,15,124.0,9.0,1.7,10.45,14.0,0.0,0.0
2018,10,15,6,30,248.0,18.0,1.8,11.3,28.0,17.16,0.0
2018,10,15,6,45,404.0,26.5,1.9,12.15,69.5,21.22,10.85
2018,10,15,7,0,560.0,35.0,2.0,13.0,111.0,29.5,20.07
2018,10,15,7,15,636.0,40.5,2.1,13.8,160.5,32.66,23.33
2018,10,15,7,30,712.0,46.0,2.2,14.6,210.0,35.86,26.37
2018,10,15,7,45,758.5,50.0,2.3,15.35,260.5,37.68,28.02
2018,10,15,8,0,805.0,54.0,2.4,16.1,311.0,39.51,29.57
2018,10,15,8,15,835.5,56.5,2.3,17.1,359.5,46.09,35.21
2018,10,15,8,30,866.0,59.0,2.2,18.1,408.0,86.02,43.17
2018,10,15,8,45,887.5,61.5,2.05,19.1,452.5,137.83,72.07
2018,10,15,9,0,909.0,64.0,1.9,20.1,497.0,191.11,111.44
2018,10,15,9,15,922.5,66.0,1.8,20.95,536.0,243.6,155.04
2018,10,15,9,30,936.0,68.0,1.7,21.8,575.0,296.28,200.33
2018,10,15,9,45,945.0,70.5,1.6,22.6,608.0,348.0,244.94
2018,10,15,10,0,954.0,73.0,1.5,23.4,641.0,399.04,288.01
2018,10,15,10,15,961.5,74.5,1.4,24.0,667.0,447.69,328.18
2018,10,15,10,30,969.0,76.0,1.3,24.6,693.0,495.05,365.93
2018,10,15,10,45,974.0,76.5,1.25,25.15,711.5,538.8,400.01
2018,10,15,11,0,979.0,77.0,1.2,25.7,730.0,580.62,431.49
2018,10,15,11,15,981.5,78.0,1.1,26.2,740.5,619.42,459.44
2018,10,15,11,30,984.0,79.0,1.0,26.7,751.0,655.76,484.63
2018,10,15,11,45,984.5,79.0,0.95,27.2,753.0,687.27,506.18
2018,10,15,12,0,985.0,79.0,0.9,27.7,755.0,715.88,525.17
2018,10,15,12,15,984.0,78.5,0.95,27.95,749.0,739.96,542.46
2018,10,15,12,30,983.0,78.0,1.0,28.2,743.0,760.85,556.56
2018,10,15,12,45,979.0,77.5,1.1,28.45,728.5,776.34,567.58
2018,10,15,13,0,975.0,77.0,1.2,28.7,714.0,788.4,576.5
2018,10,15,13,15,969.0,75.5,1.3,28.75,691.5,794.46,582.05
2018,10,15,13,30,963.0,74.0,1.4,28.8,669.0,797.01,585.46
2018,10,15,13,45,953.5,73.5,1.5,28.8,639.5,794.62,585.84
2018,10,15,14,0,944.0,73.0,1.6,28.8,610.0,788.85,584.07
2018,10,15,14,15,931.0,71.0,1.7,28.65,573.5,775.45,577.58
2018,10,15,14,30,918.0,69.0,1.8,28.5,537.0,758.9,568.94
2018,10,15,14,45,900.0,67.0,1.9,28.35,495.0,735.75,555.66
2018,10,15,15,0,882.0,65.0,2.0,28.2,453.0,709.97,540.31
2018,10,15,15,15,856.0,62.0,2.0,28.2,406.0,675.02,517.16
2018,10,15,15,30,830.0,59.0,2.0,28.2,359.0,643.44,495.96
2018,10,15,15,45,794.5,55.5,1.7,27.25,310.0,598.2,463.33
2018,10,15,16,0,759.0,52.0,1.4,26.3,261.0,552.15,428.56
2018,10,15,16,15,701.0,47.5,1.35,24.95,210.5,491.11,382.82
2018,10,15,16,30,643.0,43.0,1.3,23.6,160.0,431.24,335.19
2018,10,15,16,45,483.5,36.5,1.25,22.25,109.0,324.01,248.27
2018,10,15,17,0,324.0,30.0,1.2,20.9,58.0,221.41,149.22
2018,10,15,17,15,183.5,18.0,1.25,20.15,31.5,99.09,0.0
2018,10,15,17,30,43.0,6.0,1.3,19.4,5.0,0.0,0.0
2018,10,15,17,45,21.5,3.0,1.35,18.65,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,16,6,15,111.5,9.0,1.7,9.7,13.0,0.0,0.0
2018,10,16,6,30,223.0,18.0,1.9,10.4,26.0,17.16,0.0
2018,10,16,6,45,376.5,26.5,2.1,11.15,65.5,21.36,10.55
2018,10,16,7,0,530.0,35.0,2.3,11.9,105.0,29.64,20.23
2018,10,16,7,15,608.5,41.0,2.35,12.7,154.0,33.25,23.94
2018,10,16,7,30,687.0,47.0,2.4,13.5,203.0,36.86,27.37
2018,10,16,7,45,735.0,51.5,2.5,14.25,253.0,39.04,29.37
2018,10,16,8,0,783.0,56.0,2.6,15.0,303.0,41.23,31.24
2018,10,16,8,15,814.5,59.0,2.45,15.9,351.0,42.13,31.89
2018,10,16,8,30,846.0,62.0,2.3,16.8,399.0,78.79,39.01
2018,10,16,8,45,868.0,64.5,2.15,17.65,443.5,135.61,71.87
2018,10,16,9,0,890.0,67.0,2.0,18.5,488.0,187.9,110.38
2018,10,16,9,15,905.0,69.5,1.95,19.35,527.0,240.1,153.76
2018,10,16,9,30,920.0,72.0,1.9,20.2,566.0,292.67,199.15
2018,10,16,9,45,929.0,73.5,1.8,21.05,597.5,342.74,242.75
2018,10,16,10,0,938.0,75.0,1.7,21.9,629.0,392.1,284.91
2018,10,16,10,15,945.0,76.0,1.75,22.55,654.0,439.34,324.87
2018,10,16,10,30,952.0,77.0,1.8,23.2,679.0,485.26,362.66
2018,10,16,10,45,957.0,78.0,1.8,23.85,697.5,528.71,397.29
2018,10,16,11,0,962.0,79.0,1.8,24.5,716.0,570.28,429.43
2018,10,16,11,15,964.5,79.5,1.85,25.0,726.0,607.94,458.31
2018,10,16,11,30,967.0,80.0,1.9,25.5,736.0,643.18,484.74
2018,10,16,11,45,967.5,80.0,1.95,26.0,738.0,674.12,507.55
2018,10,16,12,0,968.0,80.0,2.0,26.5,740.0,702.22,527.91
2018,10,16,12,15,966.0,80.0,1.95,26.9,734.0,725.7,544.25
2018,10,16,12,30,964.0,80.0,1.9,27.3,728.0,746.01,557.55
2018,10,16,12,45,959.5,80.0,1.9,27.65,713.5,761.33,567.41
2018,10,16,13,0,955.0,80.0,1.9,28.0,699.0,773.29,575.12
2018,10,16,13,15,948.5,78.5,1.9,28.1,676.5,778.8,579.17
2018,10,16,13,30,942.0,77.0,1.9,28.2,654.0,780.87,581.08
2018,10,16,13,45,932.5,76.0,1.9,28.3,625.0,777.88,579.75
2018,10,16,14,0,923.0,75.0,1.9,28.4,596.0,771.56,576.32
2018,10,16,14,15,909.5,73.5,1.9,28.3,560.0,758.52,568.89
2018,10,16,14,30,896.0,72.0,1.9,28.2,524.0,742.41,559.44
2018,10,16,14,45,877.5,69.0,1.9,28.1,482.0,718.05,544.26
2018,10,16,15,0,859.0,66.0,1.9,28.0,440.0,691.09,527.14
2018,10,16,15,15,832.0,63.0,1.9,28.0,393.5,661.2,507.45
2018,10,16,15,30,805.0,60.0,1.9,28.0,347.0,624.26,482.05
2018,10,16,15,45,764.0,56.5,1.55,27.05,297.5,576.21,446.7
2018,10,16,16,0,723.0,53.0,1.2,26.1,248.0,527.69,409.56
2018,10,16,16,15,660.0,47.5,1.25,24.7,198.0,463.81,362.05
2018,10,16,16,30,597.0,42.0,1.3,23.3,148.0,401.61,312.81
2018,10,16,16,45,484.0,35.0,1.3,21.9,103.0,320.29,244.96
2018,10,16,17,0,371.0,28.0,1.3,20.5,58.0,238.56,153.7
2018,10,16,17,15,214.0,17.0,1.45,19.8,31.5,110.83,0.0
2018,10,16,17,30,57.0,6.0,1.6,19.1,5.0,0.0,0.0
2018,10,16,17,45,28.5,3.0,1.7,18.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,6,15,88.5,8.0,1.1,10.8,11.0,0.0,0.0
2018,10,17,6,30,177.0,16.0,1.1,11.3,22.0,15.25,0.0
2018,10,17,6,45,322.0,26.5,1.1,11.8,59.5,21.5,10.06
2018,10,17,7,0,467.0,37.0,1.1,12.3,97.0,29.05,19.64
2018,10,17,7,15,550.0,43.5,1.1,12.9,144.0,32.66,23.39
2018,10,17,7,30,633.0,50.0,1.1,13.5,191.0,39.68,29.9
2018,10,17,7,45,684.0,54.5,1.1,14.15,240.0,41.7,31.78
2018,10,17,8,0,735.0,59.0,1.1,14.8,289.0,43.76,33.56
2018,10,17,8,15,768.5,63.0,1.0,15.7,336.5,45.34,34.8
2018,10,17,8,30,802.0,67.0,0.9,16.6,384.0,78.53,41.07
2018,10,17,8,45,825.5,70.0,0.8,17.45,427.5,127.55,67.25
2018,10,17,9,0,849.0,73.0,0.7,18.3,471.0,178.43,104.05
2018,10,17,9,15,865.5,75.5,0.7,19.2,509.5,234.4,149.6
2018,10,17,9,30,882.0,78.0,0.7,20.1,548.0,285.38,192.73
2018,10,17,9,45,893.5,79.5,0.75,20.95,580.0,334.36,234.76
2018,10,17,10,0,905.0,81.0,0.8,21.8,612.0,382.93,275.79
2018,10,17,10,15,913.5,82.5,0.8,22.55,637.5,429.72,314.35
2018,10,17,10,30,922.0,84.0,0.8,23.3,663.0,475.4,350.82
2018,10,17,10,45,927.5,84.5,0.8,24.05,681.0,517.43,383.45
2018,10,17,11,0,933.0,85.0,0.8,24.8,699.0,557.68,413.69
2018,10,17,11,15,936.0,86.0,0.75,25.4,709.5,595.07,440.72
2018,10,17,11,30,939.0,87.0,0.7,26.0,720.0,630.17,465.23
2018,10,17,11,45,941.0,87.0,0.6,26.65,723.0,661.22,485.52
2018,10,17,12,0,943.0,87.0,0.5,27.3,726.0,689.6,503.26
2018,10,17,12,15,942.0,86.5,0.4,27.6,720.0,712.69,517.6
2018,10,17,12,30,941.0,86.0,0.3,27.9,714.0,732.72,529.51
2018,10,17,12,45,936.5,85.5,0.15,28.15,699.5,747.17,536.26
2018,10,17,13,0,932.0,85.0,0.0,28.4,685.0,758.33,541.77
2018,10,17,13,15,925.5,84.0,0.15,28.55,663.0,764.2,547.08
2018,10,17,13,30,919.0,83.0,0.3,28.7,641.0,766.73,551.3
2018,10,17,13,45,909.0,81.0,0.45,28.8,611.5,762.27,551.5
2018,10,17,14,0,899.0,79.0,0.6,28.9,582.0,754.54,549.67
2018,10,17,14,15,885.0,77.5,0.7,28.8,546.5,741.31,543.87
2018,10,17,14,30,871.0,76.0,0.8,28.7,511.0,725.11,536.04
2018,10,17,14,45,851.5,73.0,0.95,28.6,469.5,705.58,526.38
2018,10,17,15,0,832.0,70.0,1.1,28.5,428.0,678.46,511.09
2018,10,17,15,15,804.0,66.5,1.1,28.5,382.0,642.64,487.64
2018,10,17,15,30,776.0,63.0,1.1,28.5,336.0,605.09,461.84
2018,10,17,15,45,735.0,59.0,1.1,27.5,287.5,557.25,429.08
2018,10,17,16,0,694.0,55.0,1.1,26.5,239.0,508.97,394.31
2018,10,17,16,15,616.0,50.0,1.15,25.15,188.5,442.4,344.38
2018,10,17,16,30,538.0,45.0,1.2,23.8,138.0,375.22,291.18
2018,10,17,16,45,381.0,36.5,1.2,22.45,91.5,266.94,202.94
2018,10,17,17,0,224.0,28.0,1.2,21.1,45.0,165.46,98.52
2018,10,17,17,15,119.0,15.0,1.3,20.4,23.5,66.41,0.0
2018,10,17,17,30,14.0,2.0,1.4,19.7,2.0,0.0,0.0
2018,10,17,17,45,7.0,1.0,1.5,19.0,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,18,6,15,71.5,7.5,1.1,10.9,9.5,0.0,0.0
2018,10,18,6,30,143.0,15.0,1.1,11.5,19.0,14.3,0.0
2018,10,18,6,45,292.5,26.0,1.1,12.1,55.5,21.17,9.09
2018,10,18,7,0,442.0,37.0,1.1,12.7,92.0,29.21,19.66
2018,10,18,7,15,525.5,44.0,1.05,13.35,138.5,33.22,23.82
2018,10,18,7,30,609.0,51.0,1.0,14.0,185.0,37.18,27.6
2018,10,18,7,45,661.5,56.5,0.95,14.65,233.5,43.61,33.41
2018,10,18,8,0,714.0,62.0,0.9,15.3,282.0,46.44,35.88
2018,10,18,8,15,748.5,66.0,0.75,16.0,329.0,47.92,37.05
2018,10,18,8,30,783.0,70.0,0.6,16.7,376.0,77.89,42.14
2018,10,18,8,45,807.0,73.5,0.45,17.35,419.5,126.26,67.3
2018,10,18,9,0,831.0,77.0,0.3,18.0,463.0,176.57,103.12
2018,10,18,9,15,848.5,79.5,0.3,18.85,501.5,226.48,143.37
2018,10,18,9,30,866.0,82.0,0.3,19.7,540.0,277.16,185.9
2018,10,18,9,45,878.5,83.5,0.35,20.5,572.0,330.43,230.82
2018,10,18,10,0,891.0,85.0,0.4,21.3,604.0,378.61,271.2
2018,10,18,10,15,899.5,86.5,0.5,22.0,629.5,424.75,309.58
2018,10,18,10,30,908.0,88.0,0.6,22.7,655.0,469.8,346.14
2018,10,18,10,45,914.0,88.5,0.7,23.45,672.5,511.48,379.2
2018,10,18,11,0,920.0,89.0,0.8,24.2,690.0,551.45,410.09
2018,10,18,11,15,923.5,89.0,0.85,24.85,700.0,587.69,437.29
2018,10,18,11,30,927.0,89.0,0.9,25.5,710.0,621.67,462.2
2018,10,18,11,45,928.0,89.0,0.9,26.2,712.0,651.73,483.2
2018,10,18,12,0,929.0,89.0,0.9,26.9,714.0,679.09,501.84
2018,10,18,12,15,927.5,89.0,0.85,27.25,708.0,701.99,517.19
2018,10,18,12,30,926.0,89.0,0.8,27.6,702.0,721.88,530.2
2018,10,18,12,45,923.0,88.0,0.75,27.95,688.5,736.61,538.98
2018,10,18,13,0,920.0,87.0,0.7,28.3,675.0,748.11,545.44
2018,10,18,13,15,914.0,86.0,0.6,28.4,653.5,754.23,548.25
2018,10,18,13,30,908.0,85.0,0.5,28.5,632.0,757.05,549.02
2018,10,18,13,45,898.0,83.5,0.45,28.55,603.0,753.15,546.44
2018,10,18,14,0,888.0,82.0,0.4,28.6,574.0,746.04,541.96
2018,10,18,14,15,874.0,79.0,0.45,28.5,538.0,731.19,534.43
2018,10,18,14,30,860.0,76.0,0.5,28.4,502.0,718.37,528.3
2018,10,18,14,45,840.0,73.5,0.6,28.3,461.0,694.22,515.18
2018,10,18,15,0,820.0,71.0,0.7,28.2,420.0,667.59,500.09
2018,10,18,15,15,791.0,68.0,0.7,28.2,374.5,632.0,476.95
2018,10,18,15,30,762.0,65.0,0.7,28.2,329.0,594.75,451.27
2018,10,18,15,45,720.5,60.0,0.75,27.3,280.5,545.88,418.27
2018,10,18,16,0,679.0,55.0,0.8,26.4,232.0,496.65,383.2
2018,10,18,16,15,601.0,50.0,0.85,25.2,182.5,431.01,333.9
2018,10,18,16,30,523.0,45.0,0.9,24.0,133.0,364.61,281.28
2018,10,18,16,45,377.5,35.5,1.0,22.75,88.0,262.28,197.7
2018,10,18,17,0,232.0,26.0,1.1,21.5,43.0,163.53,87.65
