Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,20,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,2.65,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.35,2.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,29,7,15,20.5,3.5,1.2,1.85,4.0,0.0,0.0
2018,12,29,7,30,41.0,7.0,1.3,2.6,8.0,6.67,0.0
2018,12,29,7,45,170.0,21.0,1.4,3.3,36.0,16.63,0.0
2018,12,29,8,0,299.0,35.0,1.5,4.0,64.0,28.82,18.82
2018,12,29,8,15,467.5,36.5,1.55,4.6,107.5,28.07,19.64
2018,12,29,8,30,636.0,38.0,1.6,5.2,151.0,30.53,22.27
2018,12,29,8,45,684.5,42.0,1.6,5.8,190.5,32.79,24.53
2018,12,29,9,0,733.0,46.0,1.6,6.4,230.0,35.09,26.7
2018,12,29,9,15,763.0,49.0,1.6,7.1,266.5,36.5,27.99
2018,12,29,9,30,793.0,52.0,1.6,7.8,303.0,71.22,35.73
2018,12,29,9,45,813.0,54.5,1.65,8.45,335.0,113.99,59.72
2018,12,29,10,0,833.0,57.0,1.7,9.1,367.0,161.55,95.58
2018,12,29,10,15,848.0,59.0,1.65,9.55,394.0,204.01,131.53
2018,12,29,10,30,863.0,61.0,1.6,10.0,421.0,246.29,169.28
2018,12,29,10,45,873.0,62.0,1.6,10.45,441.0,285.96,205.72
2018,12,29,11,0,883.0,63.0,1.6,10.9,461.0,324.6,241.19
2018,12,29,11,15,889.0,63.5,1.7,11.25,474.5,360.2,274.1
2018,12,29,11,30,895.0,64.0,1.8,11.6,488.0,394.09,305.05
2018,12,29,11,45,897.0,65.0,1.9,11.95,494.0,425.01,333.04
2018,12,29,12,0,899.0,66.0,2.0,12.3,500.0,453.71,358.65
2018,12,29,12,15,895.0,66.5,2.05,12.55,497.5,476.83,379.37
2018,12,29,12,30,891.0,67.0,2.1,12.8,495.0,497.2,397.47
2018,12,29,12,45,883.5,68.0,2.2,13.0,486.0,513.57,412.3
2018,12,29,13,0,876.0,69.0,2.3,13.2,477.0,527.01,424.54
2018,12,29,13,15,867.0,68.0,2.25,13.25,460.5,534.59,431.73
2018,12,29,13,30,858.0,67.0,2.2,13.3,444.0,539.18,436.37
2018,12,29,13,45,845.0,66.0,2.15,13.3,421.0,541.17,438.79
2018,12,29,14,0,832.0,65.0,2.1,13.3,398.0,538.07,437.1
2018,12,29,14,15,813.0,63.0,1.85,13.1,369.0,527.71,429.06
2018,12,29,14,30,794.0,61.0,1.6,12.9,340.0,514.65,418.56
2018,12,29,14,45,733.0,62.0,1.4,12.7,299.5,479.82,390.84
2018,12,29,15,0,672.0,63.0,1.2,12.5,259.0,445.9,363.27
2018,12,29,15,15,572.0,62.0,1.2,12.5,213.0,386.58,315.6
2018,12,29,15,30,472.0,61.0,1.2,12.5,167.0,327.87,267.28
2018,12,29,15,45,443.5,51.5,0.95,11.4,135.0,295.96,239.72
2018,12,29,16,0,415.0,42.0,0.7,10.3,103.0,263.79,210.24
2018,12,29,16,15,377.5,33.5,0.65,10.15,75.0,228.98,173.99
2018,12,29,16,30,340.0,25.0,0.6,10.0,47.0,187.27,79.69
2018,12,29,16,45,184.0,14.0,0.55,9.9,24.5,84.21,0.0
2018,12,29,17,0,28.0,3.0,0.5,9.8,2.0,0.0,0.0
2018,12,29,17,15,14.0,1.5,0.5,9.7,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,6.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.2,6.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.1,6.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.25,6.3,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,30,7,15,33.5,4.0,1.95,4.7,4.5,0.0,0.0
2018,12,30,7,30,67.0,8.0,2.0,4.8,9.0,7.63,0.0
2018,12,30,7,45,148.5,21.5,2.1,4.95,33.0,17.04,0.0
2018,12,30,8,0,230.0,35.0,2.2,5.1,57.0,27.4,17.46
2018,12,30,8,15,287.0,45.5,2.05,5.35,87.0,34.99,25.74
2018,12,30,8,30,344.0,56.0,1.9,5.6,117.0,42.36,32.95
2018,12,30,8,45,446.5,61.5,1.75,5.8,161.0,46.28,36.85
2018,12,30,9,0,549.0,67.0,1.6,6.0,205.0,49.01,39.52
2018,12,30,9,15,651.5,64.5,1.45,6.4,252.5,45.21,36.06
2018,12,30,9,30,754.0,62.0,1.3,6.8,300.0,77.51,42.69
2018,12,30,9,45,782.5,63.0,1.15,7.15,333.0,117.99,64.79
2018,12,30,10,0,811.0,64.0,1.0,7.5,366.0,160.11,95.72
2018,12,30,10,15,829.5,65.5,0.9,7.85,393.5,202.24,131.17
2018,12,30,10,30,848.0,67.0,0.8,8.2,421.0,244.58,168.61
2018,12,30,10,45,809.5,78.5,0.7,8.55,429.5,281.3,203.81
2018,12,30,11,0,771.0,90.0,0.6,8.9,438.0,313.66,234.65
2018,12,30,11,15,769.5,92.5,0.85,9.35,448.5,345.53,264.5
2018,12,30,11,30,768.0,95.0,1.1,9.8,459.0,375.54,292.32
2018,12,30,11,45,835.0,81.5,1.3,10.3,482.0,415.35,326.34
2018,12,30,12,0,902.0,68.0,1.5,10.8,505.0,456.97,361.51
2018,12,30,12,15,900.0,68.5,1.65,11.25,503.5,481.2,383.08
2018,12,30,12,30,898.0,69.0,1.8,11.7,502.0,502.77,402.19
2018,12,30,12,45,892.0,69.0,1.95,12.1,492.5,519.1,416.94
2018,12,30,13,0,886.0,69.0,2.1,12.5,483.0,532.5,429.08
2018,12,30,13,15,877.5,68.5,2.05,12.75,467.0,541.11,436.71
2018,12,30,13,30,869.0,68.0,2.0,13.0,451.0,546.73,441.78
2018,12,30,13,45,855.0,67.5,2.0,13.25,428.0,548.91,444.13
2018,12,30,14,0,841.0,67.0,2.0,13.5,405.0,545.96,442.36
2018,12,30,14,15,821.0,65.0,1.8,13.4,375.5,535.15,434.02
2018,12,30,14,30,801.0,63.0,1.6,13.3,346.0,521.6,423.24
2018,12,30,14,45,772.0,60.5,1.35,13.2,311.0,500.07,405.6
2018,12,30,15,0,743.0,58.0,1.1,13.1,276.0,476.34,385.67
2018,12,30,15,15,681.0,56.0,1.1,13.1,235.0,434.04,351.78
2018,12,30,15,30,619.0,54.0,1.1,13.1,194.0,394.7,319.1
2018,12,30,15,45,459.5,51.0,1.05,11.6,143.5,303.87,245.91
2018,12,30,16,0,300.0,48.0,1.0,10.1,93.0,216.15,173.24
2018,12,30,16,15,248.0,37.0,1.05,9.55,66.0,175.81,134.98
2018,12,30,16,30,196.0,26.0,1.1,9.0,39.0,130.9,61.55
2018,12,30,16,45,110.0,15.0,1.15,8.5,21.0,56.85,0.0
2018,12,30,17,0,24.0,4.0,1.2,8.0,3.0,0.0,0.0
2018,12,30,17,15,12.0,2.0,1.25,7.8,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.55,3.95,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,3.7,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,3.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,3.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,3.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,3.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,3.35,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,3.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,3.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.5,3.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.6,3.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.7,3.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.8,3.2,0.0,0.0,0.0
2018,12,31,7,15,80.5,5.5,4.85,3.55,6.5,0.0,0.0
2018,12,31,7,30,161.0,11.0,4.9,3.9,13.0,10.48,0.0
2018,12,31,7,45,318.0,19.0,4.95,4.25,43.0,16.84,0.0
2018,12,31,8,0,475.0,27.0,5.0,4.6,73.0,23.22,13.91
2018,12,31,8,15,512.5,35.5,5.15,5.25,107.5,29.8,21.06
2018,12,31,8,30,550.0,44.0,5.3,5.9,142.0,33.04,24.41
2018,12,31,8,45,673.0,42.0,5.4,6.5,191.0,32.79,24.38
2018,12,31,9,0,796.0,40.0,5.5,7.1,240.0,34.09,25.65
2018,12,31,9,15,825.0,43.5,5.75,7.7,278.5,36.76,28.09
2018,12,31,9,30,854.0,47.0,6.0,8.3,317.0,72.82,36.08
2018,12,31,9,45,873.0,49.5,6.2,8.9,350.5,118.14,61.12
2018,12,31,10,0,892.0,52.0,6.4,9.5,384.0,164.01,95.43
2018,12,31,10,15,906.5,53.5,6.4,9.9,412.0,208.54,133.7
2018,12,31,10,30,921.0,55.0,6.4,10.3,440.0,252.74,174.08
2018,12,31,10,45,930.5,56.5,6.45,10.7,461.5,295.09,214.03
2018,12,31,11,0,940.0,58.0,6.5,11.1,483.0,336.29,253.05
2018,12,31,11,15,945.0,59.0,6.45,11.35,497.0,374.16,289.12
2018,12,31,11,30,950.0,60.0,6.4,11.6,511.0,410.15,323.01
2018,12,31,11,45,951.5,61.0,6.35,11.85,517.5,442.71,353.45
2018,12,31,12,0,953.0,62.0,6.3,12.1,524.0,472.86,381.23
2018,12,31,12,15,950.5,62.5,6.25,12.2,522.5,498.18,404.73
2018,12,31,12,30,948.0,63.0,6.2,12.3,521.0,520.66,425.41
2018,12,31,12,45,941.0,64.0,6.15,12.4,512.0,538.54,441.93
2018,12,31,13,0,934.0,65.0,6.1,12.5,503.0,553.34,455.58
2018,12,31,13,15,927.0,64.0,6.1,12.5,486.5,562.88,465.01
2018,12,31,13,30,920.0,63.0,6.1,12.5,470.0,569.29,471.67
2018,12,31,13,45,908.0,62.0,6.05,12.55,446.5,569.88,473.23
2018,12,31,14,0,896.0,61.0,6.0,12.6,423.0,567.38,472.05
2018,12,31,14,15,878.5,59.0,5.8,12.4,393.0,557.72,464.99
2018,12,31,14,30,861.0,57.0,5.6,12.2,363.0,545.22,455.27
2018,12,31,14,45,836.0,55.0,5.4,12.0,328.0,529.36,442.29
2018,12,31,15,0,811.0,53.0,5.2,11.8,293.0,507.86,424.2
2018,12,31,15,15,773.0,50.0,5.2,11.8,253.5,476.22,397.2
2018,12,31,15,30,735.0,47.0,5.2,11.8,214.0,443.05,367.84
2018,12,31,15,45,442.0,45.5,3.0,11.55,140.5,289.59,237.44
2018,12,31,16,0,149.0,44.0,0.8,11.3,67.0,130.44,103.15
2018,12,31,16,15,107.5,34.5,0.8,10.95,48.5,100.03,75.33
2018,12,31,16,30,66.0,25.0,0.8,10.6,30.0,68.12,32.53
2018,12,31,16,45,39.0,13.0,0.85,10.2,15.5,27.55,0.0
2018,12,31,17,0,12.0,1.0,0.9,9.8,1.0,0.0,0.0
2018,12,31,17,15,6.0,0.5,0.9,9.65,0.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
